Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,4.0,9.0,7.08,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,13.71,5.21
2016,1,1,8,15,0.0,32.5,4.25,4.0,32.5,24.85,15.82
2016,1,1,8,30,0.0,47.0,4.3,4.0,47.0,37.4,27.26
2016,1,1,8,45,0.0,62.5,4.4,4.0,62.5,50.88,39.45
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,64.31,51.48
2016,1,1,9,15,0.0,93.0,4.5,4.0,93.0,77.24,62.92
2016,1,1,9,30,0.0,108.0,4.5,4.0,108.0,90.25,74.28
2016,1,1,9,45,21.0,139.0,4.55,4.5,148.5,136.75,115.36
2016,1,1,10,0,42.0,170.0,4.6,5.0,189.0,202.44,172.2
2016,1,1,10,15,60.5,190.0,4.5,5.0,218.5,240.84,205.12
2016,1,1,10,30,79.0,210.0,4.4,5.0,248.0,280.6,238.84
2016,1,1,10,45,213.0,214.5,4.35,5.0,325.5,430.16,367.26
2016,1,1,11,0,347.0,219.0,4.3,5.0,403.0,589.14,498.24
2016,1,1,11,15,289.0,239.0,4.25,5.0,396.5,563.78,474.47
2016,1,1,11,30,231.0,259.0,4.2,5.0,390.0,511.76,430.6
2016,1,1,11,45,192.0,268.0,4.2,5.5,378.5,486.0,407.62
2016,1,1,12,0,153.0,277.0,4.2,6.0,367.0,458.84,383.39
2016,1,1,12,15,92.5,259.5,4.15,6.0,314.0,352.14,294.78
2016,1,1,12,30,32.0,242.0,4.1,6.0,261.0,269.38,224.25
2016,1,1,12,45,16.0,203.0,4.05,6.0,212.5,188.84,156.58
2016,1,1,13,0,0.0,164.0,4.0,6.0,164.0,134.86,110.35
2016,1,1,13,15,0.0,147.0,3.95,6.0,147.0,119.22,97.17
2016,1,1,13,30,0.0,130.0,3.9,6.0,130.0,103.96,84.22
2016,1,1,13,45,14.0,173.0,3.85,6.0,181.0,158.27,131.31
2016,1,1,14,0,28.0,216.0,3.8,6.0,232.0,216.01,180.69
2016,1,1,14,15,14.0,167.5,3.7,6.0,175.5,153.89,127.74
2016,1,1,14,30,0.0,119.0,3.6,6.0,119.0,95.29,77.21
2016,1,1,14,45,0.0,117.5,3.5,6.0,117.5,94.5,76.75
2016,1,1,15,0,0.0,116.0,3.4,6.0,116.0,93.91,76.41
2016,1,1,15,15,0.0,105.5,3.2,6.0,105.5,84.99,68.84
2016,1,1,15,30,0.0,95.0,3.0,6.0,95.0,76.16,61.31
2016,1,1,15,45,0.0,83.5,2.8,6.0,83.5,66.46,52.95
2016,1,1,16,0,0.0,72.0,2.6,6.0,72.0,56.84,44.56
2016,1,1,16,15,0.0,59.5,2.35,5.5,59.5,46.32,35.35
2016,1,1,16,30,0.0,47.0,2.1,5.0,47.0,35.97,26.15
2016,1,1,16,45,0.0,35.0,1.85,5.0,35.0,26.74,17.78
2016,1,1,17,0,0.0,23.0,1.6,5.0,23.0,17.52,9.37
2016,1,1,17,15,0.0,13.5,1.55,4.5,13.5,10.26,1.89
2016,1,1,17,30,0.0,4.0,1.5,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,1.5,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,4.0,0.8,4.5,4.0,3.15,0.0
2016,1,2,8,0,0.0,8.0,0.8,5.0,8.0,6.06,0.0
2016,1,2,8,15,0.0,14.5,0.8,5.0,14.5,11.01,3.87
2016,1,2,8,30,0.0,21.0,0.8,5.0,21.0,15.97,8.43
2016,1,2,8,45,0.0,28.0,0.85,5.0,28.0,21.33,13.3
2016,1,2,9,0,0.0,35.0,0.9,5.0,35.0,26.7,18.14
2016,1,2,9,15,0.0,42.0,0.85,5.0,42.0,32.08,22.93
2016,1,2,9,30,0.0,49.0,0.8,5.0,49.0,37.47,27.68
2016,1,2,9,45,19.5,109.0,0.8,5.5,117.5,114.66,95.6
2016,1,2,10,0,39.0,169.0,0.8,6.0,186.0,198.58,166.7
2016,1,2,10,15,20.5,164.0,0.8,6.0,172.5,159.05,132.13
2016,1,2,10,30,2.0,159.0,0.8,6.0,159.0,136.15,111.91
2016,1,2,10,45,26.5,192.0,0.8,6.0,205.5,191.08,158.91
2016,1,2,11,0,51.0,225.0,0.8,6.0,252.0,270.84,224.82
2016,1,2,11,15,36.5,221.0,0.8,6.0,241.0,251.21,207.44
2016,1,2,11,30,22.0,217.0,0.8,6.0,230.0,210.16,173.16
2016,1,2,11,45,18.0,214.0,0.8,6.5,225.0,202.53,166.45
2016,1,2,12,0,14.0,211.0,0.8,7.0,220.0,195.04,159.74
2016,1,2,12,15,7.0,116.0,0.85,7.0,120.5,98.51,79.1
2016,1,2,12,30,0.0,21.0,0.9,7.0,21.0,16.07,8.31
2016,1,2,12,45,0.0,69.5,0.95,7.5,69.5,53.43,40.58
2016,1,2,13,0,0.0,118.0,1.0,8.0,118.0,93.11,74.25
2016,1,2,13,15,0.0,132.5,0.95,8.0,132.5,106.02,85.09
2016,1,2,13,30,0.0,147.0,0.9,8.0,147.0,119.39,96.36
2016,1,2,13,45,0.5,158.0,0.9,8.5,158.5,130.51,105.57
2016,1,2,14,0,1.0,169.0,0.9,9.0,170.0,142.13,115.18
2016,1,2,14,15,0.5,135.5,0.8,8.5,136.0,110.39,88.87
2016,1,2,14,30,0.0,102.0,0.7,8.0,102.0,80.01,63.45
2016,1,2,14,45,0.0,118.0,0.6,8.0,118.0,94.91,76.37
2016,1,2,15,0,0.0,134.0,0.5,8.0,134.0,111.15,90.27
2016,1,2,15,15,0.0,122.0,0.4,7.5,122.0,100.79,81.73
2016,1,2,15,30,0.0,110.0,0.3,7.0,110.0,90.56,73.31
2016,1,2,15,45,0.0,97.0,0.25,7.0,97.0,79.45,63.91
2016,1,2,16,0,0.0,84.0,0.2,7.0,84.0,68.44,54.47
2016,1,2,16,15,0.0,69.5,0.2,6.5,69.5,55.99,43.73
2016,1,2,16,30,0.0,55.0,0.2,6.0,55.0,43.56,32.79
2016,1,2,16,45,0.0,41.5,0.2,6.0,41.5,32.1,22.48
2016,1,2,17,0,0.0,28.0,0.2,6.0,28.0,21.38,12.71
2016,1,2,17,15,0.0,16.5,0.25,5.5,16.5,12.56,3.81
2016,1,2,17,30,0.0,5.0,0.3,5.0,5.0,3.93,0.0
2016,1,2,17,45,0.0,2.5,0.4,5.0,2.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,162.5,15.0,2.65,4.5,29.0,78.48,0.0
2016,1,3,8,0,325.0,30.0,3.0,5.0,58.0,213.08,159.11
2016,1,3,8,15,428.0,40.0,3.0,5.5,102.0,295.18,244.54
2016,1,3,8,30,531.0,50.0,3.0,6.0,146.0,387.78,327.98
2016,1,3,8,45,331.5,80.0,3.05,6.5,146.0,321.59,274.87
2016,1,3,9,0,132.0,110.0,3.1,7.0,146.0,212.48,181.21
2016,1,3,9,15,145.0,128.0,3.1,7.5,174.0,246.0,210.35
2016,1,3,9,30,158.0,146.0,3.1,8.0,202.0,280.6,239.35
2016,1,3,9,45,117.5,162.5,3.15,9.0,207.0,271.9,229.78
2016,1,3,10,0,77.0,179.0,3.2,10.0,212.0,242.34,202.87
2016,1,3,10,15,150.0,195.5,3.15,10.5,266.0,343.37,287.44
2016,1,3,10,30,223.0,212.0,3.1,11.0,320.0,431.35,358.85
2016,1,3,10,45,187.0,228.0,3.05,11.5,322.0,421.98,348.46
2016,1,3,11,0,151.0,244.0,3.0,12.0,324.0,410.36,336.74
2016,1,3,11,15,158.5,254.5,2.95,12.0,341.5,432.25,353.71
2016,1,3,11,30,166.0,265.0,2.9,12.0,359.0,454.17,370.45
2016,1,3,11,45,241.5,262.5,2.9,12.5,403.0,528.3,429.31
2016,1,3,12,0,317.0,260.0,2.9,13.0,447.0,628.37,505.63
2016,1,3,12,15,275.0,270.0,2.9,13.0,433.5,599.64,481.74
2016,1,3,12,30,233.0,280.0,2.9,13.0,420.0,544.85,439.23
2016,1,3,12,45,575.5,184.5,2.9,13.5,527.5,834.22,662.65
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,1060.39,817.72
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,1049.84,808.56
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,1036.02,799.81
2016,1,3,13,45,908.5,85.5,2.95,14.5,597.0,1016.05,786.02
2016,1,3,14,0,905.0,83.0,3.0,15.0,579.0,992.98,770.24
2016,1,3,14,15,895.0,81.5,3.0,15.0,553.0,962.03,750.03
2016,1,3,14,30,885.0,80.0,3.0,15.0,527.0,939.11,735.5
2016,1,3,14,45,872.5,77.5,3.0,15.0,494.0,899.18,708.78
2016,1,3,15,0,860.0,75.0,3.0,15.0,461.0,857.21,680.45
2016,1,3,15,15,838.5,72.0,2.75,14.5,421.5,805.38,644.11
2016,1,3,15,30,817.0,69.0,2.5,14.0,382.0,752.65,606.55
2016,1,3,15,45,791.0,64.5,2.3,13.5,338.5,694.15,564.17
2016,1,3,16,0,765.0,60.0,2.1,13.0,295.0,635.74,520.71
2016,1,3,16,15,717.5,55.0,1.9,12.0,247.0,562.97,464.32
2016,1,3,16,30,670.0,50.0,1.7,11.0,199.0,492.84,406.9
2016,1,3,16,45,599.0,42.5,1.5,10.0,151.5,409.99,336.64
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,332.97,267.76
2016,1,3,17,15,383.0,24.5,1.3,8.5,63.0,225.85,160.26
2016,1,3,17,30,238.0,14.0,1.3,8.0,22.0,107.51,0.0
2016,1,3,17,45,119.0,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,233.0,12.5,2.65,1.5,32.5,104.96,0.0
2016,1,4,8,0,466.0,25.0,3.0,2.0,65.0,266.75,200.94
2016,1,4,8,15,566.5,32.5,2.95,2.5,113.0,352.49,294.33
2016,1,4,8,30,667.0,40.0,2.9,3.0,161.0,447.8,381.22
2016,1,4,8,45,724.5,45.0,2.9,4.0,210.5,522.8,447.13
2016,1,4,9,0,782.0,50.0,2.9,5.0,260.0,601.8,513.01
2016,1,4,9,15,818.0,53.0,2.9,5.5,307.5,666.68,564.2
2016,1,4,9,30,854.0,56.0,2.9,6.0,355.0,725.51,608.12
2016,1,4,9,45,878.5,58.5,2.95,7.0,398.0,781.87,647.87
2016,1,4,10,0,903.0,61.0,3.0,8.0,441.0,837.82,686.11
2016,1,4,10,15,919.5,63.0,2.95,8.5,478.5,885.45,717.76
2016,1,4,10,30,936.0,65.0,2.9,9.0,516.0,931.45,747.59
2016,1,4,10,45,947.0,67.0,2.9,9.5,546.0,970.44,772.3
2016,1,4,11,0,958.0,69.0,2.9,10.0,576.0,1006.95,795.01
2016,1,4,11,15,965.5,70.0,2.85,10.0,599.0,1036.08,813.36
2016,1,4,11,30,973.0,71.0,2.8,10.0,622.0,1062.18,829.62
2016,1,4,11,45,973.5,73.0,2.75,10.5,636.0,1079.37,838.26
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,1093.08,844.69
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,1102.34,849.81
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,1108.05,852.74
2016,1,4,12,45,975.0,76.0,2.6,11.5,659.5,1105.95,849.69
2016,1,4,13,0,973.0,76.0,2.6,12.0,657.0,1100.26,844.54
2016,1,4,13,15,969.0,75.5,2.6,12.0,646.0,1088.37,836.99
2016,1,4,13,30,965.0,75.0,2.6,12.0,635.0,1073.03,827.34
2016,1,4,13,45,957.0,74.5,2.6,12.0,615.5,1050.39,812.89
2016,1,4,14,0,949.0,74.0,2.6,12.0,596.0,1024.65,796.45
2016,1,4,14,15,938.5,72.5,2.6,12.0,569.0,992.31,775.49
2016,1,4,14,30,928.0,71.0,2.6,12.0,542.0,957.32,752.65
2016,1,4,14,45,910.5,70.0,2.6,12.0,507.5,914.29,723.95
2016,1,4,15,0,893.0,69.0,2.6,12.0,473.0,869.48,693.69
2016,1,4,15,15,871.5,66.5,2.45,11.5,432.5,826.5,664.39
2016,1,4,15,30,850.0,64.0,2.3,11.0,392.0,773.29,626.98
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.5,711.04,580.91
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,649.23,534.12
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,576.11,477.59
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,505.63,419.69
2016,1,4,16,45,615.5,41.5,1.45,8.0,155.5,419.08,346.41
2016,1,4,17,0,538.0,35.0,1.3,7.0,107.0,338.88,274.87
2016,1,4,17,15,394.0,25.0,1.35,6.5,65.0,232.55,169.3
2016,1,4,17,30,250.0,15.0,1.4,6.0,23.0,113.41,0.0
2016,1,4,17,45,125.0,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,15.0,2.95,1.5,28.5,75.77,0.0
2016,1,5,8,0,315.0,30.0,3.1,2.0,57.0,206.81,155.15
2016,1,5,8,15,418.5,40.5,3.1,2.5,101.0,288.8,241.63
2016,1,5,8,30,522.0,51.0,3.1,3.0,145.0,381.45,326.09
2016,1,5,8,45,584.0,58.0,3.1,3.5,192.0,454.58,391.47
2016,1,5,9,0,646.0,65.0,3.1,4.0,239.0,532.45,458.2
2016,1,5,9,15,687.0,70.0,3.0,4.0,284.5,597.47,512.41
2016,1,5,9,30,728.0,75.0,2.9,4.0,330.0,664.44,564.92
2016,1,5,9,45,755.0,79.0,2.85,4.5,371.5,715.79,602.48
2016,1,5,10,0,782.0,83.0,2.8,5.0,413.0,772.13,642.87
2016,1,5,10,15,801.5,86.0,2.75,5.0,449.0,820.46,677.31
2016,1,5,10,30,821.0,89.0,2.7,5.0,485.0,867.54,710.25
2016,1,5,10,45,836.0,90.5,2.65,5.5,514.5,907.2,735.91
2016,1,5,11,0,851.0,92.0,2.6,6.0,544.0,944.81,759.73
2016,1,5,11,15,860.0,93.5,2.6,6.5,566.5,974.35,778.0
2016,1,5,11,30,869.0,95.0,2.6,7.0,589.0,1001.18,794.33
2016,1,5,11,45,887.0,91.0,2.6,8.0,605.5,1027.36,808.73
2016,1,5,12,0,905.0,87.0,2.6,9.0,622.0,1037.87,812.21
2016,1,5,12,15,906.5,87.0,2.6,9.5,628.0,1046.1,815.9
2016,1,5,12,30,908.0,87.0,2.6,10.0,634.0,1051.03,817.51
2016,1,5,12,45,713.5,149.0,2.6,10.5,577.5,946.64,743.4
2016,1,5,13,0,519.0,211.0,2.6,11.0,521.0,804.18,639.89
2016,1,5,13,15,481.5,219.0,2.6,11.0,503.0,770.78,616.1
2016,1,5,13,30,444.0,227.0,2.6,11.0,485.0,735.88,590.09
2016,1,5,13,45,338.5,239.5,2.6,11.5,433.0,616.69,498.55
2016,1,5,14,0,233.0,252.0,2.6,12.0,381.0,500.68,407.52
2016,1,5,14,15,168.0,241.0,2.55,12.0,331.5,422.04,345.31
2016,1,5,14,30,103.0,230.0,2.5,12.0,282.0,325.45,267.38
2016,1,5,14,45,144.0,215.5,2.5,12.0,283.5,364.22,300.63
2016,1,5,15,0,185.0,201.0,2.5,12.0,285.0,379.64,314.65
2016,1,5,15,15,173.5,186.5,2.35,11.5,260.0,348.67,290.24
2016,1,5,15,30,162.0,172.0,2.2,11.0,235.0,318.41,266.25
2016,1,5,15,45,149.0,153.0,2.05,11.0,205.5,282.09,236.44
2016,1,5,16,0,136.0,134.0,1.9,11.0,176.0,246.76,206.96
2016,1,5,16,15,122.0,113.5,1.8,10.5,146.5,209.83,175.95
2016,1,5,16,30,108.0,93.0,1.7,10.0,117.0,174.06,145.15
2016,1,5,16,45,82.0,72.0,1.65,9.5,88.0,131.92,108.09
2016,1,5,17,0,56.0,51.0,1.6,9.0,59.0,91.82,72.27
2016,1,5,17,15,28.0,31.5,1.75,8.5,35.5,46.52,30.6
2016,1,5,17,30,0.0,12.0,1.9,8.0,12.0,9.44,0.0
2016,1,5,17,45,0.0,6.0,2.05,8.0,6.0,4.72,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.5,17.5,2.35,5.5,25.0,49.52,0.0
2016,1,6,8,0,177.0,35.0,2.5,6.0,50.0,149.15,109.08
2016,1,6,8,15,274.5,49.5,2.55,6.0,91.0,222.83,183.62
2016,1,6,8,30,372.0,64.0,2.6,6.0,132.0,307.51,260.16
2016,1,6,8,45,428.5,76.5,2.65,6.5,175.5,374.45,319.48
2016,1,6,9,0,485.0,89.0,2.7,7.0,219.0,446.42,380.98
2016,1,6,9,15,242.5,58.0,2.65,7.0,123.0,257.16,222.02
2016,1,6,9,30,0.0,27.0,2.6,7.0,27.0,20.57,12.45
2016,1,6,9,45,316.0,73.0,2.6,7.5,206.0,353.96,306.34
2016,1,6,10,0,632.0,119.0,2.6,8.0,385.0,693.26,577.66
2016,1,6,10,15,316.0,90.5,2.6,8.0,223.5,399.16,338.88
2016,1,6,10,30,0.0,62.0,2.6,8.0,62.0,47.55,35.5
2016,1,6,10,45,0.0,81.0,2.65,8.5,81.0,62.27,48.25
2016,1,6,11,0,0.0,100.0,2.7,9.0,100.0,77.96,61.46
2016,1,6,11,15,0.0,91.0,2.7,9.0,91.0,70.16,54.7
2016,1,6,11,30,0.0,82.0,2.7,9.0,82.0,63.09,48.6
2016,1,6,11,45,0.0,114.0,2.7,9.5,114.0,89.7,71.04
2016,1,6,12,0,0.0,146.0,2.7,10.0,146.0,118.09,94.69
2016,1,6,12,15,0.0,148.0,2.65,10.0,148.0,119.79,96.02
2016,1,6,12,30,0.0,150.0,2.6,10.0,150.0,121.55,97.46
2016,1,6,12,45,0.0,94.5,2.55,10.5,94.5,72.96,56.47
2016,1,6,13,0,0.0,39.0,2.5,11.0,39.0,29.9,19.91
2016,1,6,13,15,2.0,111.5,2.45,11.0,113.0,89.48,70.52
2016,1,6,13,30,4.0,184.0,2.4,11.0,187.0,158.14,127.88
2016,1,6,13,45,2.0,135.0,2.35,11.0,136.5,110.46,88.09
2016,1,6,14,0,0.0,86.0,2.3,11.0,86.0,66.18,50.85
2016,1,6,14,15,14.5,144.5,2.3,11.0,151.5,131.78,106.96
2016,1,6,14,30,29.0,203.0,2.3,11.0,217.0,224.13,184.1
2016,1,6,14,45,64.5,202.0,2.3,11.0,232.0,256.42,212.03
2016,1,6,15,0,100.0,201.0,2.3,11.0,247.0,287.21,238.68
2016,1,6,15,15,186.0,179.5,2.1,11.0,256.0,350.0,292.35
2016,1,6,15,30,272.0,158.0,1.9,11.0,265.0,404.94,338.22
2016,1,6,15,45,235.0,148.0,1.75,11.0,232.5,356.02,297.61
2016,1,6,16,0,198.0,138.0,1.6,11.0,200.0,295.57,247.73
2016,1,6,16,15,263.0,115.5,1.35,10.5,184.0,319.07,267.65
2016,1,6,16,30,328.0,93.0,1.1,10.0,168.0,333.25,277.88
2016,1,6,16,45,272.0,75.0,0.85,10.0,127.5,265.25,218.46
2016,1,6,17,0,216.0,57.0,0.6,10.0,87.0,193.15,155.24
2016,1,6,17,15,108.0,37.5,0.55,10.0,52.5,111.1,80.48
2016,1,6,17,30,0.0,18.0,0.5,10.0,18.0,15.68,0.0
2016,1,6,17,45,0.0,9.0,0.5,10.0,9.0,7.08,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.5,14.0,2.2,7.5,29.0,82.74,0.0
2016,1,7,8,0,357.0,28.0,2.3,8.0,58.0,222.78,162.7
2016,1,7,8,15,462.0,37.0,2.35,8.0,103.0,305.43,249.58
2016,1,7,8,30,567.0,46.0,2.4,8.0,148.0,398.95,333.47
2016,1,7,8,45,629.5,52.0,2.5,8.5,196.0,472.87,398.16
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,547.37,460.9
2016,1,7,9,15,376.0,100.5,2.6,9.5,204.0,404.33,342.22
2016,1,7,9,30,60.0,143.0,2.6,10.0,164.0,186.85,155.85
2016,1,7,9,45,448.0,106.0,2.65,11.0,293.0,499.04,420.4
2016,1,7,10,0,836.0,69.0,2.7,12.0,422.0,797.78,647.14
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.5,845.75,675.38
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,882.47,696.98
2016,1,7,10,45,890.0,73.0,2.6,15.0,526.0,922.89,721.23
2016,1,7,11,0,907.0,73.0,2.6,16.0,557.0,961.35,743.62
2016,1,7,11,15,916.0,74.0,2.7,16.5,580.0,991.12,762.13
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,1018.1,778.8
2016,1,7,11,45,932.5,75.0,2.95,18.0,618.5,1039.35,790.61
2016,1,7,12,0,940.0,75.0,3.1,19.0,634.0,1057.45,800.38
2016,1,7,12,15,943.0,75.5,3.1,19.5,641.0,1068.32,805.53
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,1075.76,808.63
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.5,1077.69,808.75
2016,1,7,13,0,953.0,73.0,3.2,21.0,647.0,1076.1,806.77
2016,1,7,13,15,950.0,72.5,3.2,21.0,637.0,1065.65,800.22
2016,1,7,13,30,947.0,72.0,3.2,21.0,627.0,1051.8,791.65
2016,1,7,13,45,943.0,70.5,3.2,21.0,609.0,1032.34,779.49
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,1009.67,765.31
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,979.34,746.63
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,946.32,726.09
2016,1,7,14,45,905.5,65.5,2.95,20.0,506.0,905.69,699.18
2016,1,7,15,0,891.0,64.0,2.9,20.0,473.0,863.1,670.72
2016,1,7,15,15,871.5,61.5,2.5,19.5,433.5,813.34,635.64
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,762.53,599.25
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,710.43,561.55
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,650.65,517.22
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.5,580.57,466.43
2016,1,7,16,30,705.0,46.0,1.3,16.0,210.0,512.84,413.62
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.5,428.81,345.5
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,350.84,278.62
2016,1,7,17,15,423.5,25.0,1.35,13.5,71.0,247.87,182.94
2016,1,7,17,30,288.0,16.0,1.4,13.0,29.0,148.03,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.5,57.98,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,68.5,15.5,2.3,7.5,21.5,39.57,0.0
2016,1,8,8,0,137.0,31.0,2.4,8.0,43.0,124.13,89.19
2016,1,8,8,15,185.0,49.0,2.3,8.5,76.5,163.91,133.05
2016,1,8,8,30,233.0,67.0,2.2,9.0,110.0,219.54,183.43
2016,1,8,8,45,259.5,85.0,2.15,9.5,145.5,266.63,225.18
2016,1,8,9,0,286.0,103.0,2.1,10.0,181.0,315.95,267.4
2016,1,8,9,15,313.0,116.5,2.35,10.5,215.5,361.97,306.13
2016,1,8,9,30,340.0,130.0,2.6,11.0,250.0,410.03,345.55
2016,1,8,9,45,573.5,104.0,2.85,12.0,334.5,603.54,501.61
2016,1,8,10,0,807.0,78.0,3.1,13.0,419.0,783.62,635.6
2016,1,8,10,15,827.0,80.5,3.25,13.5,456.0,832.76,668.69
2016,1,8,10,30,847.0,83.0,3.4,14.0,493.0,880.64,701.4
2016,1,8,10,45,552.5,161.5,3.55,15.0,435.0,721.63,580.99
2016,1,8,11,0,258.0,240.0,3.7,16.0,377.0,526.58,424.43
2016,1,8,11,15,395.5,217.0,3.7,16.5,438.0,637.43,512.36
2016,1,8,11,30,533.0,194.0,3.7,17.0,499.0,778.45,617.45
2016,1,8,11,45,288.0,223.5,3.7,17.5,389.0,550.58,440.09
2016,1,8,12,0,43.0,253.0,3.7,18.0,279.0,292.2,232.17
2016,1,8,12,15,25.5,227.0,3.6,18.0,242.5,221.89,176.33
2016,1,8,12,30,8.0,201.0,3.5,18.0,206.0,177.89,140.36
2016,1,8,12,45,32.0,234.0,3.45,18.5,253.5,258.48,205.44
2016,1,8,13,0,56.0,267.0,3.4,19.0,301.0,321.78,255.41
2016,1,8,13,15,480.0,179.0,3.25,19.0,462.0,723.81,572.12
2016,1,8,13,30,904.0,91.0,3.1,19.0,623.0,1032.62,787.07
2016,1,8,13,45,592.0,171.0,3.0,19.5,515.0,821.69,636.71
2016,1,8,14,0,280.0,251.0,2.9,20.0,407.0,567.27,445.64
2016,1,8,14,15,152.0,225.5,2.7,19.5,309.5,387.22,308.62
2016,1,8,14,30,24.0,200.0,2.5,19.0,212.0,196.03,155.36
2016,1,8,14,45,433.0,140.5,2.3,19.0,340.5,576.93,463.94
2016,1,8,15,0,842.0,81.0,2.1,19.0,469.0,852.02,662.26
2016,1,8,15,15,820.0,78.0,1.75,18.5,430.0,800.49,622.57
2016,1,8,15,30,798.0,75.0,1.4,18.0,391.0,748.06,584.9
2016,1,8,15,45,773.5,69.5,1.1,18.0,347.5,690.29,542.08
2016,1,8,16,0,749.0,64.0,0.8,18.0,304.0,632.51,498.39
2016,1,8,16,15,702.0,59.0,0.75,17.0,256.0,560.58,446.32
2016,1,8,16,30,655.0,54.0,0.7,16.0,208.0,491.19,393.09
2016,1,8,16,45,585.5,46.5,0.7,15.5,160.5,414.63,331.07
2016,1,8,17,0,516.0,39.0,0.7,15.0,113.0,339.43,267.15
2016,1,8,17,15,258.0,34.0,0.7,14.5,71.0,184.72,136.17
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,32.93,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,177.5,14.5,6.05,4.5,29.5,81.97,0.0
2016,1,9,8,0,355.0,29.0,6.4,5.0,59.0,220.86,163.85
2016,1,9,8,15,461.5,38.5,6.55,5.0,105.0,304.57,254.18
2016,1,9,8,30,568.0,48.0,6.7,5.0,151.0,399.24,342.42
2016,1,9,8,45,637.0,53.5,6.85,5.5,200.0,476.61,413.22
2016,1,9,9,0,706.0,59.0,7.0,6.0,249.0,554.94,482.65
2016,1,9,9,15,746.0,63.5,7.0,6.0,296.5,621.6,540.3
2016,1,9,9,30,786.0,68.0,7.0,6.0,344.0,689.86,596.05
2016,1,9,9,45,816.5,70.0,7.05,6.5,387.5,748.99,642.03
2016,1,9,10,0,847.0,72.0,7.1,7.0,431.0,808.15,687.01
2016,1,9,10,15,866.0,74.5,7.1,7.5,469.0,857.77,723.4
2016,1,9,10,30,885.0,77.0,7.1,8.0,507.0,906.02,758.13
2016,1,9,10,45,897.5,79.0,7.1,8.5,537.5,935.5,777.9
2016,1,9,11,0,910.0,81.0,7.1,9.0,568.0,972.61,803.47
2016,1,9,11,15,918.5,82.5,7.05,9.0,591.5,1002.78,824.81
2016,1,9,11,30,927.0,84.0,7.0,9.0,615.0,1030.13,844.04
2016,1,9,11,45,931.5,85.0,6.95,9.0,630.5,1049.87,857.61
2016,1,9,12,0,936.0,86.0,6.9,9.0,646.0,1066.38,868.91
2016,1,9,12,15,938.5,86.5,6.85,9.0,652.5,1076.9,875.9
2016,1,9,12,30,941.0,87.0,6.8,9.0,659.0,1084.0,880.57
2016,1,9,12,45,725.5,152.5,6.75,9.5,593.0,962.37,787.43
2016,1,9,13,0,510.0,218.0,6.7,10.0,527.0,802.25,661.86
2016,1,9,13,15,720.5,152.0,6.65,10.0,581.0,948.73,776.98
2016,1,9,13,30,931.0,86.0,6.6,10.0,635.0,1053.71,855.35
2016,1,9,13,45,591.0,170.5,6.55,10.0,515.5,820.36,678.18
2016,1,9,14,0,251.0,255.0,6.5,10.0,396.0,543.62,452.65
2016,1,9,14,15,573.0,168.0,6.45,9.5,471.0,766.36,640.69
2016,1,9,14,30,895.0,81.0,6.4,9.0,546.0,941.87,778.21
2016,1,9,14,45,878.0,79.5,6.4,9.0,512.0,909.87,754.27
2016,1,9,15,0,861.0,78.0,6.4,9.0,478.0,865.33,721.51
2016,1,9,15,15,571.5,119.5,6.25,8.5,376.0,647.11,550.44
2016,1,9,15,30,282.0,161.0,6.1,8.0,274.0,416.17,356.81
2016,1,9,15,45,266.5,146.0,6.0,8.0,243.0,376.73,324.22
2016,1,9,16,0,251.0,131.0,5.9,8.0,212.0,338.18,291.34
2016,1,9,16,15,236.5,112.0,5.55,7.5,179.0,296.29,255.34
2016,1,9,16,30,222.0,93.0,5.2,7.0,146.0,255.37,219.26
2016,1,9,16,45,194.0,74.0,4.9,6.5,112.5,207.86,176.4
2016,1,9,17,0,166.0,55.0,4.6,6.0,79.0,162.85,134.78
2016,1,9,17,15,83.0,38.0,4.35,5.5,50.0,98.0,74.4
2016,1,9,17,30,0.0,21.0,4.1,5.0,21.0,18.89,0.0
2016,1,9,17,45,0.0,10.5,3.9,4.5,10.5,8.26,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.5,14.5,2.7,-0.5,30.5,85.94,0.0
2016,1,10,8,0,377.0,29.0,3.0,0.0,61.0,229.86,172.84
2016,1,10,8,15,483.0,38.5,3.1,0.5,108.0,314.28,264.03
2016,1,10,8,30,589.0,48.0,3.2,1.0,155.0,409.62,351.72
2016,1,10,8,45,652.5,54.5,3.3,1.5,204.5,485.83,420.45
2016,1,10,9,0,716.0,61.0,3.4,2.0,254.0,562.17,486.76
2016,1,10,9,15,756.0,65.5,3.35,2.5,302.0,629.42,542.31
2016,1,10,9,30,796.0,70.0,3.3,3.0,350.0,698.21,595.23
2016,1,10,9,45,824.0,73.0,3.25,3.5,394.0,757.12,638.59
2016,1,10,10,0,852.0,76.0,3.2,4.0,438.0,815.86,680.59
2016,1,10,10,15,870.5,78.5,3.05,4.5,476.0,865.39,713.84
2016,1,10,10,30,889.0,81.0,2.9,5.0,514.0,913.47,745.14
2016,1,10,10,45,902.5,83.0,2.8,5.5,545.5,954.62,771.02
2016,1,10,11,0,916.0,85.0,2.7,6.0,577.0,982.36,786.85
2016,1,10,11,15,924.5,86.0,2.55,6.0,600.5,1012.15,804.94
2016,1,10,11,30,933.0,87.0,2.4,6.0,624.0,1039.09,820.74
2016,1,10,11,45,936.0,89.0,2.3,6.5,639.0,1058.74,830.47
2016,1,10,12,0,939.0,91.0,2.2,7.0,654.0,1075.1,837.97
2016,1,10,12,15,941.0,91.5,2.1,7.0,660.5,1085.23,842.78
2016,1,10,12,30,943.0,92.0,2.0,7.0,667.0,1091.93,845.43
2016,1,10,12,45,942.0,91.5,1.9,7.5,665.5,1090.84,841.48
2016,1,10,13,0,941.0,91.0,1.8,8.0,664.0,1086.27,835.44
2016,1,10,13,15,936.5,90.5,1.7,8.0,653.5,1074.68,826.42
2016,1,10,13,30,932.0,90.0,1.6,8.0,643.0,1059.73,815.39
2016,1,10,13,45,923.5,89.5,1.55,8.5,624.0,1037.56,799.14
2016,1,10,14,0,915.0,89.0,1.5,9.0,605.0,1012.38,781.12
2016,1,10,14,15,904.0,87.5,1.5,8.5,578.0,992.09,770.2
2016,1,10,14,30,893.0,86.0,1.5,8.0,551.0,957.28,749.2
2016,1,10,14,45,879.0,83.5,1.5,8.0,517.5,916.12,722.4
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,872.91,693.9
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,820.65,659.01
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,767.42,622.75
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,705.38,578.42
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,643.76,533.14
2016,1,10,16,15,710.0,62.5,1.25,6.5,265.5,570.75,475.86
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,505.38,421.74
2016,1,10,16,45,587.0,50.0,1.0,5.5,168.0,420.32,349.84
2016,1,10,17,0,511.0,43.0,0.9,5.0,119.0,341.78,280.45
2016,1,10,17,15,255.5,38.0,0.95,4.5,76.0,188.57,146.95
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,39.12,1.04
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,166.5,14.5,1.1,0.5,29.0,76.88,0.0
2016,1,11,8,0,333.0,29.0,1.2,1.0,58.0,209.16,156.01
2016,1,11,8,15,439.0,39.5,1.25,1.5,103.5,292.08,242.68
2016,1,11,8,30,545.0,50.0,1.3,2.0,149.0,386.13,327.09
2016,1,11,8,45,376.5,79.5,1.4,3.0,157.5,341.76,292.57
2016,1,11,9,0,208.0,109.0,1.5,4.0,166.0,270.79,232.54
2016,1,11,9,15,227.5,125.5,1.5,4.5,197.5,311.54,267.69
2016,1,11,9,30,247.0,142.0,1.5,5.0,229.0,353.8,302.5
2016,1,11,9,45,266.0,158.5,1.55,6.0,262.5,396.95,336.62
2016,1,11,10,0,285.0,175.0,1.6,7.0,296.0,441.1,370.61
2016,1,11,10,15,564.5,131.5,1.55,7.0,398.0,668.19,551.95
2016,1,11,10,30,844.0,88.0,1.5,7.0,500.0,880.87,704.26
2016,1,11,10,45,855.5,91.0,1.5,7.5,530.5,920.26,726.61
2016,1,11,11,0,867.0,94.0,1.5,8.0,561.0,957.4,749.32
2016,1,11,11,15,876.0,95.5,1.45,8.5,584.0,987.89,766.43
2016,1,11,11,30,885.0,97.0,1.4,9.0,607.0,1015.62,781.54
2016,1,11,11,45,566.0,188.5,1.4,9.5,518.0,812.47,638.75
2016,1,11,12,0,247.0,280.0,1.4,10.0,429.0,553.68,442.73
2016,1,11,12,15,234.0,285.0,1.4,10.0,427.5,548.01,440.14
2016,1,11,12,30,221.0,290.0,1.4,10.0,426.0,541.53,434.71
2016,1,11,12,45,206.0,290.5,1.45,10.5,417.0,526.87,422.74
2016,1,11,13,0,191.0,291.0,1.5,11.0,408.0,511.7,410.46
2016,1,11,13,15,183.5,286.5,1.5,11.0,398.0,497.73,399.97
2016,1,11,13,30,176.0,282.0,1.5,11.0,388.0,483.43,389.25
2016,1,11,13,45,109.0,260.0,1.5,11.0,325.0,365.65,296.78
