Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,182.0,19.0,1.45,11.0,39.5,100.08,40.76
2016,2,1,8,0,364.0,38.0,1.6,12.0,79.0,210.45,161.32
2016,2,1,8,15,462.5,48.0,1.75,12.5,128.0,288.38,231.7
2016,2,1,8,30,561.0,58.0,1.9,13.0,177.0,376.34,307.7
2016,2,1,8,45,628.0,63.5,2.1,14.0,229.5,451.19,370.58
2016,2,1,9,0,695.0,69.0,2.3,15.0,282.0,531.45,435.29
2016,2,1,9,15,733.5,73.5,2.6,15.5,331.5,596.66,487.2
2016,2,1,9,30,772.0,78.0,2.9,16.0,381.0,660.2,536.45
2016,2,1,9,45,396.5,128.0,3.25,17.0,284.5,462.78,378.37
2016,2,1,10,0,21.0,178.0,3.6,18.0,188.0,168.41,134.14
2016,2,1,10,15,75.5,212.5,3.9,18.5,252.0,265.81,214.42
2016,2,1,10,30,130.0,247.0,4.2,19.0,316.0,371.84,298.67
2016,2,1,10,45,159.0,262.5,4.5,19.5,352.5,418.29,334.57
2016,2,1,11,0,188.0,278.0,4.8,20.0,389.0,466.18,371.4
2016,2,1,11,15,551.5,185.5,5.05,20.0,530.0,757.93,600.84
2016,2,1,11,30,915.0,93.0,5.3,20.0,671.0,1010.94,782.8
2016,2,1,11,45,916.0,96.0,5.55,20.5,687.5,1031.19,794.84
2016,2,1,12,0,917.0,99.0,5.8,21.0,704.0,1048.07,806.08
2016,2,1,12,15,920.0,99.5,5.95,21.0,713.0,1060.64,815.35
2016,2,1,12,30,923.0,100.0,6.1,21.0,722.0,1069.77,822.42
2016,2,1,12,45,921.5,100.5,6.35,21.5,722.0,1070.81,823.07
2016,2,1,13,0,920.0,101.0,6.6,22.0,722.0,1068.31,821.39
2016,2,1,13,15,917.0,100.5,6.75,22.0,713.0,1059.63,816.51
2016,2,1,13,30,914.0,100.0,6.9,22.0,704.0,1047.51,809.35
2016,2,1,13,45,906.0,100.0,7.05,22.0,686.5,1027.64,796.79
2016,2,1,14,0,898.0,100.0,7.2,22.0,669.0,1004.64,782.06
2016,2,1,14,15,888.0,98.5,7.2,22.0,643.5,986.93,770.44
2016,2,1,14,30,878.0,97.0,7.2,22.0,618.0,953.99,747.88
2016,2,1,14,45,860.0,96.5,7.2,22.0,584.0,912.4,719.01
2016,2,1,15,0,842.0,96.0,7.2,22.0,550.0,868.84,688.55
2016,2,1,15,15,822.0,93.0,6.9,21.5,510.0,819.11,653.46
2016,2,1,15,30,802.0,90.0,6.6,21.0,470.0,768.18,617.13
2016,2,1,15,45,765.0,88.5,6.3,21.0,423.5,705.02,569.87
2016,2,1,16,0,728.0,87.0,6.0,21.0,377.0,647.15,525.64
2016,2,1,16,15,687.5,82.0,5.45,20.5,328.0,579.94,472.5
2016,2,1,16,30,647.0,77.0,4.9,20.0,279.0,514.79,419.73
2016,2,1,16,45,581.0,70.5,4.4,19.5,228.0,435.82,354.64
2016,2,1,17,0,515.0,64.0,3.9,19.0,177.0,362.14,292.29
2016,2,1,17,15,421.5,52.5,3.75,18.5,129.0,276.75,219.42
2016,2,1,17,30,328.0,41.0,3.6,18.0,81.0,200.93,152.58
2016,2,1,17,45,164.0,20.5,3.45,17.5,40.5,95.09,50.32
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.5,17.0,3.15,8.0,44.5,117.55,54.88
2016,2,2,8,0,479.0,34.0,3.5,9.0,89.0,252.4,196.74
2016,2,2,8,15,575.5,41.5,3.75,10.0,141.5,328.33,267.59
2016,2,2,8,30,672.0,49.0,4.0,11.0,194.0,418.64,347.15
2016,2,2,8,45,727.0,54.5,4.3,12.0,248.0,492.36,410.99
2016,2,2,9,0,782.0,60.0,4.6,13.0,302.0,570.11,475.63
2016,2,2,9,15,817.5,63.5,4.95,13.5,353.5,636.3,530.01
2016,2,2,9,30,853.0,67.0,5.3,14.0,405.0,703.79,583.13
2016,2,2,9,45,876.0,70.5,5.7,14.5,452.0,762.82,627.5
2016,2,2,10,0,899.0,74.0,6.1,15.0,499.0,813.35,664.75
2016,2,2,10,15,916.5,76.0,6.05,15.5,540.0,863.94,699.63
2016,2,2,10,30,934.0,78.0,6.0,16.0,581.0,913.0,732.73
2016,2,2,10,45,944.5,80.5,5.95,16.5,615.0,954.56,759.79
2016,2,2,11,0,955.0,83.0,5.9,17.0,649.0,993.6,784.71
2016,2,2,11,15,963.0,84.5,5.85,17.0,675.5,1026.34,806.42
2016,2,2,11,30,971.0,86.0,5.8,17.0,702.0,1056.02,825.94
2016,2,2,11,45,974.5,87.5,5.8,17.5,720.0,1078.04,838.79
2016,2,2,12,0,978.0,89.0,5.8,18.0,738.0,1096.56,849.29
2016,2,2,12,15,980.0,89.5,5.7,18.0,747.0,1108.77,856.36
2016,2,2,12,30,982.0,90.0,5.6,18.0,756.0,1117.29,861.03
2016,2,2,12,45,981.5,90.0,5.55,18.0,756.0,1118.93,861.56
2016,2,2,13,0,981.0,90.0,5.5,18.0,756.0,1116.81,859.72
2016,2,2,13,15,978.5,89.5,5.4,18.0,747.0,1108.31,853.25
2016,2,2,13,30,976.0,89.0,5.3,18.0,738.0,1096.13,844.45
2016,2,2,13,45,970.0,88.5,5.25,18.0,720.0,1076.86,831.39
2016,2,2,14,0,964.0,88.0,5.2,18.0,702.0,1054.17,816.14
2016,2,2,14,15,955.5,86.5,5.05,18.0,676.0,1024.62,795.36
2016,2,2,14,30,947.0,85.0,4.9,18.0,650.0,992.04,772.59
2016,2,2,14,45,935.0,83.0,4.8,18.0,616.5,952.88,745.61
2016,2,2,15,0,923.0,81.0,4.7,18.0,583.0,911.29,716.86
2016,2,2,15,15,905.5,79.0,4.35,17.5,542.0,862.91,682.59
2016,2,2,15,30,888.0,77.0,4.0,17.0,501.0,821.13,653.69
2016,2,2,15,45,863.5,74.0,3.7,17.0,454.5,762.67,611.2
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,703.8,567.89
2016,2,2,16,15,803.5,67.0,2.95,16.0,357.0,636.33,517.41
2016,2,2,16,30,768.0,63.0,2.5,15.0,306.0,570.15,465.42
2016,2,2,16,45,711.0,57.5,2.1,14.0,252.0,491.69,402.0
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,417.39,339.5
2016,2,2,17,15,560.0,44.0,1.7,12.0,146.0,332.14,266.92
2016,2,2,17,30,466.0,36.0,1.7,11.0,94.0,252.82,196.21
2016,2,2,17,45,283.5,23.5,1.75,10.5,53.5,144.44,85.9
2016,2,2,18,0,101.0,11.0,1.8,10.0,13.0,38.7,0.0
2016,2,2,18,15,50.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,249.5,16.5,4.85,2.5,46.0,120.07,62.64
2016,2,3,8,0,499.0,33.0,5.2,3.0,92.0,253.56,202.97
2016,2,3,8,15,590.5,40.5,5.35,3.5,144.5,333.09,279.35
2016,2,3,8,30,682.0,48.0,5.5,4.0,197.0,421.38,360.62
2016,2,3,8,45,742.5,52.5,5.65,4.5,252.0,497.48,429.42
2016,2,3,9,0,803.0,57.0,5.8,5.0,307.0,578.11,499.6
2016,2,3,9,15,836.5,60.5,5.7,5.5,359.0,643.88,554.49
2016,2,3,9,30,870.0,64.0,5.6,6.0,411.0,710.76,607.33
2016,2,3,9,45,895.0,66.0,5.55,6.5,458.5,762.97,645.84
2016,2,3,10,0,920.0,68.0,5.5,7.0,506.0,821.31,688.29
2016,2,3,10,15,936.0,70.0,5.45,7.5,547.0,871.51,723.49
2016,2,3,10,30,952.0,72.0,5.4,8.0,588.0,920.02,756.8
2016,2,3,10,45,963.0,73.5,5.4,8.5,622.0,961.46,784.61
2016,2,3,11,0,974.0,75.0,5.4,9.0,656.0,1000.36,810.27
2016,2,3,11,15,981.5,76.5,5.35,9.5,682.5,1033.16,830.86
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,1062.83,849.05
2016,2,3,11,45,990.5,80.0,5.3,10.5,726.0,1083.87,861.43
2016,2,3,12,0,992.0,82.0,5.3,11.0,743.0,1101.27,871.33
2016,2,3,12,15,994.0,82.5,5.2,11.0,752.5,1113.67,878.54
2016,2,3,12,30,996.0,83.0,5.1,11.0,762.0,1122.32,883.24
2016,2,3,12,45,994.0,83.5,5.1,11.5,761.5,1123.09,881.92
2016,2,3,13,0,992.0,84.0,5.1,12.0,761.0,1120.05,878.17
2016,2,3,13,15,989.5,83.5,5.05,12.0,752.5,1111.51,871.98
2016,2,3,13,30,987.0,83.0,5.0,12.0,744.0,1099.24,863.39
2016,2,3,13,45,981.0,83.0,4.95,12.0,726.0,1080.43,850.4
2016,2,3,14,0,975.0,83.0,4.9,12.0,708.0,1058.16,835.15
2016,2,3,14,15,967.0,81.5,4.85,12.0,682.5,1028.84,815.01
2016,2,3,14,30,959.0,80.0,4.8,12.0,657.0,996.44,792.74
2016,2,3,14,45,945.5,79.5,4.8,12.0,623.0,957.37,766.06
2016,2,3,15,0,932.0,79.0,4.8,12.0,589.0,915.93,737.51
2016,2,3,15,15,916.0,76.5,4.7,11.5,548.5,867.88,704.45
2016,2,3,15,30,900.0,74.0,4.6,11.0,508.0,818.16,669.72
2016,2,3,15,45,876.0,71.5,4.5,11.0,461.0,768.31,633.18
2016,2,3,16,0,852.0,69.0,4.4,11.0,414.0,709.89,589.45
2016,2,3,16,15,818.5,65.0,3.95,10.5,363.0,643.22,536.83
2016,2,3,16,30,785.0,61.0,3.5,10.0,312.0,577.64,483.24
2016,2,3,16,45,732.5,56.0,3.05,9.5,258.5,501.55,419.34
2016,2,3,17,0,680.0,51.0,2.6,9.0,205.0,429.14,356.24
2016,2,3,17,15,593.0,43.0,2.45,8.0,152.5,341.86,280.02
2016,2,3,17,30,506.0,35.0,2.3,7.0,100.0,262.88,207.87
2016,2,3,17,45,336.5,23.5,2.2,6.0,57.5,163.54,104.3
2016,2,3,18,0,167.0,12.0,2.1,5.0,15.0,58.88,0.0
2016,2,3,18,15,83.5,6.0,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,264.5,16.5,1.2,2.0,48.0,123.14,68.84
2016,2,4,8,0,529.0,33.0,1.3,3.0,96.0,264.52,209.82
2016,2,4,8,15,617.0,40.0,1.3,4.0,149.5,343.41,282.61
2016,2,4,8,30,705.0,47.0,1.3,5.0,203.0,430.64,358.86
2016,2,4,8,45,756.0,52.5,1.35,6.0,257.5,503.57,420.58
2016,2,4,9,0,807.0,58.0,1.4,7.0,312.0,580.17,482.2
2016,2,4,9,15,840.5,61.5,1.45,7.5,364.0,646.18,533.78
2016,2,4,9,30,874.0,65.0,1.5,8.0,416.0,713.29,583.47
2016,2,4,9,45,896.5,68.0,1.6,8.5,463.0,765.11,619.51
2016,2,4,10,0,919.0,71.0,1.7,9.0,510.0,822.79,659.2
2016,2,4,10,15,935.5,73.0,1.8,9.5,552.0,873.42,693.02
2016,2,4,10,30,952.0,75.0,1.9,10.0,594.0,922.39,725.23
2016,2,4,10,45,963.5,76.5,2.0,10.5,628.5,964.33,752.18
2016,2,4,11,0,975.0,78.0,2.1,11.0,663.0,1003.75,777.25
2016,2,4,11,15,983.0,79.0,2.1,11.0,689.5,1036.49,797.8
2016,2,4,11,30,991.0,80.0,2.1,11.0,716.0,1066.11,816.28
2016,2,4,11,45,986.5,85.0,2.15,11.5,732.5,1084.89,826.75
2016,2,4,12,0,982.0,90.0,2.2,12.0,749.0,1099.79,834.9
2016,2,4,12,15,985.0,90.5,2.15,12.0,758.5,1113.13,842.3
2016,2,4,12,30,988.0,91.0,2.1,12.0,768.0,1122.77,847.4
2016,2,4,12,45,990.5,89.5,2.1,12.5,769.0,1125.77,847.57
2016,2,4,13,0,993.0,88.0,2.1,13.0,770.0,1124.96,845.52
2016,2,4,13,15,991.0,88.0,2.0,13.0,761.5,1117.54,839.41
2016,2,4,13,30,989.0,88.0,1.9,13.0,753.0,1106.36,831.1
2016,2,4,13,45,986.0,86.0,1.85,13.0,735.5,1088.13,819.18
2016,2,4,14,0,983.0,84.0,1.8,13.0,718.0,1066.31,805.13
2016,2,4,14,15,974.5,83.0,1.75,13.0,692.0,1036.95,786.25
2016,2,4,14,30,966.0,82.0,1.7,13.0,666.0,1004.5,765.42
2016,2,4,14,45,945.5,83.5,1.65,13.0,630.0,961.3,737.34
2016,2,4,15,0,925.0,85.0,1.6,13.0,594.0,916.1,707.82
2016,2,4,15,15,908.0,82.5,1.45,12.5,553.0,876.36,681.77
2016,2,4,15,30,891.0,80.0,1.3,12.0,512.0,825.33,647.43
2016,2,4,15,45,867.5,76.5,1.2,12.0,465.5,766.86,606.88
2016,2,4,16,0,844.0,73.0,1.1,12.0,419.0,707.87,565.32
2016,2,4,16,15,809.0,69.0,1.0,11.5,367.5,640.46,516.17
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,574.26,465.56
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,498.04,405.55
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,425.5,345.75
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,342.5,276.13
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,264.64,207.3
2016,2,4,17,45,328.5,25.5,1.15,7.0,59.5,162.89,107.02
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,58.22,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,58.5,5.0,1.6,1.0,6.0,0.0,0.0
2016,2,5,7,30,117.0,10.0,1.9,2.0,12.0,41.06,0.0
2016,2,5,7,45,286.0,23.5,2.25,3.0,52.5,140.11,83.28
2016,2,5,8,0,455.0,37.0,2.6,4.0,93.0,242.12,192.87
2016,2,5,8,15,545.5,45.5,2.6,4.5,145.0,318.91,264.52
2016,2,5,8,30,636.0,54.0,2.6,5.0,197.0,404.92,341.39
2016,2,5,8,45,686.0,61.0,2.65,6.0,249.5,475.27,402.24
2016,2,5,9,0,736.0,68.0,2.7,7.0,302.0,546.17,460.95
2016,2,5,9,15,772.0,72.5,3.15,8.0,353.0,611.93,514.47
2016,2,5,9,30,808.0,77.0,3.6,9.0,404.0,679.1,567.35
2016,2,5,9,45,830.0,81.5,4.05,10.0,450.0,736.86,609.73
2016,2,5,10,0,852.0,86.0,4.5,11.0,496.0,794.13,651.71
2016,2,5,10,15,869.5,88.5,4.45,11.5,537.0,844.58,686.09
2016,2,5,10,30,887.0,91.0,4.4,12.0,578.0,893.56,718.71
2016,2,5,10,45,898.0,93.5,4.4,12.5,611.5,934.96,745.65
2016,2,5,11,0,909.0,96.0,4.4,13.0,645.0,962.84,762.61
2016,2,5,11,15,918.0,97.5,4.35,13.0,671.0,995.52,784.02
2016,2,5,11,30,927.0,99.0,4.3,13.0,697.0,1025.33,803.27
2016,2,5,11,45,930.5,101.0,4.25,13.5,714.5,1047.25,815.51
2016,2,5,12,0,934.0,103.0,4.2,14.0,732.0,1065.8,825.66
2016,2,5,12,15,936.5,103.5,4.15,14.0,741.5,1078.19,833.2
2016,2,5,12,30,939.0,104.0,4.1,14.0,751.0,1087.03,838.51
2016,2,5,12,45,938.0,104.5,4.05,14.0,751.0,1088.72,839.1
2016,2,5,13,0,937.0,105.0,4.0,14.0,751.0,1086.79,837.45
2016,2,5,13,15,692.0,189.5,3.95,14.0,664.0,949.61,741.73
2016,2,5,13,30,447.0,274.0,3.9,14.0,577.0,776.82,613.55
2016,2,5,13,45,574.5,220.5,3.9,14.0,600.0,840.05,665.08
2016,2,5,14,0,702.0,167.0,3.9,14.0,623.0,905.96,714.04
2016,2,5,14,15,802.0,133.5,3.85,14.0,635.5,948.44,744.52
2016,2,5,14,30,902.0,100.0,3.8,14.0,648.0,976.56,764.96
2016,2,5,14,45,878.0,101.5,3.75,14.0,612.5,931.14,733.5
2016,2,5,15,0,854.0,103.0,3.7,14.0,577.0,883.93,701.12
2016,2,5,15,15,835.5,100.0,3.55,13.5,537.0,834.92,667.82
2016,2,5,15,30,817.0,97.0,3.4,13.0,497.0,784.53,633.05
2016,2,5,15,45,789.5,93.5,3.3,13.0,450.5,725.67,590.46
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,671.25,550.0
2016,2,5,16,15,724.0,84.5,2.75,12.0,354.0,603.56,497.69
2016,2,5,16,30,686.0,79.0,2.3,11.0,304.0,537.63,445.17
2016,2,5,16,45,627.5,72.0,1.9,10.5,251.0,460.57,381.38
2016,2,5,17,0,569.0,65.0,1.5,10.0,198.0,388.11,319.38
2016,2,5,17,15,480.5,54.5,1.5,9.0,147.5,303.41,247.13
2016,2,5,17,30,392.0,44.0,1.5,8.0,97.0,227.59,179.81
2016,2,5,17,45,245.0,28.5,1.5,7.5,56.5,136.45,92.15
2016,2,5,18,0,98.0,13.0,1.5,7.0,16.0,38.92,0.0
2016,2,5,18,15,49.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,70.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,141.0,11.0,5.5,4.0,14.0,48.33,0.0
2016,2,6,7,45,312.0,23.5,5.65,4.5,55.5,148.81,92.37
2016,2,6,8,0,483.0,36.0,5.8,5.0,97.0,251.07,200.79
2016,2,6,8,15,573.0,44.0,6.2,5.5,149.5,328.35,274.16
2016,2,6,8,30,663.0,52.0,6.6,6.0,202.0,411.58,350.85
2016,2,6,8,45,717.5,57.5,7.0,7.0,256.5,484.49,416.22
2016,2,6,9,0,772.0,63.0,7.4,8.0,311.0,561.4,482.64
2016,2,6,9,15,807.0,67.5,7.5,8.5,363.0,628.04,538.84
2016,2,6,9,30,842.0,72.0,7.6,9.0,415.0,695.99,594.19
2016,2,6,9,45,870.0,73.5,7.75,9.5,463.0,756.15,640.22
2016,2,6,10,0,898.0,75.0,7.9,10.0,511.0,808.25,679.04
2016,2,6,10,15,915.0,77.5,7.85,10.5,552.5,859.18,715.78
2016,2,6,10,30,932.0,80.0,7.8,11.0,594.0,908.54,750.72
2016,2,6,10,45,946.5,80.5,7.75,11.5,629.0,951.44,780.23
2016,2,6,11,0,961.0,81.0,7.7,12.0,664.0,992.04,807.69
2016,2,6,11,15,969.0,82.5,7.6,12.0,691.0,1025.13,830.61
2016,2,6,11,30,977.0,84.0,7.5,12.0,718.0,1055.12,851.19
2016,2,6,11,45,982.0,85.0,7.45,12.5,736.5,1078.31,865.36
2016,2,6,12,0,987.0,86.0,7.4,13.0,755.0,1098.0,877.03
2016,2,6,12,15,989.5,86.5,7.25,13.0,764.5,1110.95,884.96
2016,2,6,12,30,992.0,87.0,7.1,13.0,774.0,1120.17,890.32
2016,2,6,12,45,992.5,86.5,7.0,13.0,774.5,1122.37,891.09
2016,2,6,13,0,993.0,86.0,6.9,13.0,775.0,1120.73,889.32
2016,2,6,13,15,991.0,85.5,6.75,13.0,766.5,1112.75,882.83
2016,2,6,13,30,989.0,85.0,6.6,13.0,758.0,1100.99,873.85
2016,2,6,13,45,985.0,84.0,6.45,13.0,740.5,1082.96,860.53
2016,2,6,14,0,981.0,83.0,6.3,13.0,723.0,1061.36,844.84
2016,2,6,14,15,973.5,82.0,6.15,13.0,697.5,1032.99,824.38
2016,2,6,14,30,966.0,81.0,6.0,13.0,672.0,1001.46,801.75
2016,2,6,14,45,947.5,82.0,5.85,13.0,636.5,959.44,771.46
2016,2,6,15,0,929.0,83.0,5.7,13.0,601.0,915.3,739.58
2016,2,6,15,15,912.5,80.5,5.45,12.5,560.5,866.89,705.16
2016,2,6,15,30,896.0,78.0,5.2,12.0,520.0,824.91,675.32
2016,2,6,15,45,875.0,74.5,5.0,12.0,473.5,768.12,632.83
2016,2,6,16,0,854.0,71.0,4.8,12.0,427.0,710.6,589.33
2016,2,6,16,15,821.0,67.5,4.2,11.0,375.5,644.68,537.38
2016,2,6,16,30,788.0,64.0,3.6,10.0,324.0,579.76,484.77
2016,2,6,16,45,741.0,58.0,3.05,9.5,270.5,505.54,422.35
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,434.56,360.45
2016,2,6,17,15,611.5,44.5,2.25,8.0,163.5,349.3,286.05
2016,2,6,17,30,529.0,37.0,2.0,7.0,110.0,271.8,215.62
2016,2,6,17,45,376.5,25.5,1.8,6.5,65.5,179.96,125.09
2016,2,6,18,0,224.0,14.0,1.6,6.0,21.0,76.2,0.0
2016,2,6,18,15,112.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,52.0,6.0,2.95,2.0,7.5,0.0,0.0
2016,2,7,7,30,104.0,12.0,3.0,2.0,15.0,38.47,0.0
2016,2,7,7,45,271.0,26.5,3.05,2.5,56.0,137.54,89.07
2016,2,7,8,0,438.0,41.0,3.1,3.0,97.0,236.77,190.14
2016,2,7,8,15,528.5,50.5,3.15,4.0,149.5,313.79,261.42
2016,2,7,8,30,619.0,60.0,3.2,5.0,202.0,399.95,338.11
2016,2,7,8,45,684.0,64.5,3.3,6.0,257.0,475.17,403.32
2016,2,7,9,0,749.0,69.0,3.4,7.0,312.0,552.33,467.6
2016,2,7,9,15,784.5,73.5,3.55,7.5,363.5,618.4,521.45
2016,2,7,9,30,820.0,78.0,3.7,8.0,415.0,685.81,574.62
2016,2,7,9,45,848.5,80.0,3.9,9.0,463.0,746.19,618.24
2016,2,7,10,0,877.0,82.0,4.1,10.0,511.0,806.49,660.55
2016,2,7,10,15,894.0,84.5,4.25,10.5,552.5,857.48,696.44
2016,2,7,10,30,911.0,87.0,4.4,11.0,594.0,897.38,723.78
2016,2,7,10,45,924.5,88.5,4.6,12.0,628.5,939.95,751.94
2016,2,7,11,0,938.0,90.0,4.8,13.0,663.0,980.22,778.13
2016,2,7,11,15,946.0,91.5,4.9,13.5,689.5,1012.76,799.27
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,1042.28,818.29
2016,2,7,11,45,955.5,95.5,5.1,14.5,733.0,1063.37,831.39
2016,2,7,12,0,957.0,98.0,5.2,15.0,750.0,1080.93,842.16
2016,2,7,12,15,959.5,98.5,5.2,15.5,759.5,1093.6,848.75
2016,2,7,12,30,962.0,99.0,5.2,16.0,769.0,1102.64,852.98
2016,2,7,12,45,964.5,97.5,5.2,16.5,769.5,1105.69,853.26
2016,2,7,13,0,967.0,96.0,5.2,17.0,770.0,1105.01,851.18
2016,2,7,13,15,964.0,95.5,5.1,17.0,761.5,1096.18,844.4
2016,2,7,13,30,961.0,95.0,5.0,17.0,753.0,1083.68,835.34
2016,2,7,13,45,958.5,93.0,4.95,17.5,736.0,1066.36,822.0
2016,2,7,14,0,956.0,91.0,4.9,18.0,719.0,1045.51,806.44
2016,2,7,14,15,947.5,89.5,4.75,18.0,693.0,1016.12,785.79
2016,2,7,14,30,939.0,88.0,4.6,18.0,667.0,983.7,763.17
2016,2,7,14,45,926.5,86.5,4.45,18.0,633.0,944.84,736.08
2016,2,7,15,0,914.0,85.0,4.3,18.0,599.0,903.59,707.42
2016,2,7,15,15,897.5,82.5,3.95,17.5,558.5,855.68,674.45
2016,2,7,15,30,881.0,80.0,3.6,17.0,518.0,814.25,645.91
2016,2,7,15,45,859.0,76.5,3.25,17.0,471.5,757.26,604.37
2016,2,7,16,0,837.0,73.0,2.9,17.0,425.0,699.68,561.97
2016,2,7,16,15,803.5,69.0,2.65,16.0,374.0,633.59,513.28
2016,2,7,16,30,770.0,65.0,2.4,15.0,323.0,568.6,463.27
2016,2,7,16,45,719.0,60.0,2.2,14.0,269.0,494.07,403.94
2016,2,7,17,0,668.0,55.0,2.0,13.0,215.0,423.08,344.96
2016,2,7,17,15,585.0,47.0,2.0,12.0,162.0,342.01,275.89
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,266.04,208.44
2016,2,7,17,45,347.0,27.0,2.0,10.5,65.0,170.25,118.73
2016,2,7,18,0,192.0,15.0,2.0,10.0,21.0,67.32,0.0
2016,2,7,18,15,96.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,14.16,0.0
2016,2,8,7,45,274.5,26.0,4.45,5.0,62.0,138.34,91.59
2016,2,8,8,0,549.0,34.0,4.6,6.0,106.0,268.76,214.02
2016,2,8,8,15,631.5,40.5,4.9,6.5,159.5,345.12,286.08
2016,2,8,8,30,714.0,47.0,5.2,7.0,213.0,429.34,362.8
2016,2,8,8,45,763.0,51.5,5.55,8.0,267.5,500.3,425.74
2016,2,8,9,0,812.0,56.0,5.9,9.0,322.0,574.75,489.18
2016,2,8,9,15,723.0,78.0,5.9,9.5,342.0,584.93,497.14
2016,2,8,9,30,634.0,100.0,5.9,10.0,362.0,582.11,493.38
2016,2,8,9,45,610.0,120.5,5.95,10.5,395.5,615.57,518.81
2016,2,8,10,0,586.0,141.0,6.0,11.0,429.0,644.76,539.96
2016,2,8,10,15,581.5,155.5,5.95,11.0,461.0,672.07,560.54
2016,2,8,10,30,577.0,170.0,5.9,11.0,493.0,705.64,585.46
2016,2,8,10,45,593.0,176.5,5.9,11.5,525.0,746.53,615.31
2016,2,8,11,0,609.0,183.0,5.9,12.0,557.0,795.03,650.25
2016,2,8,11,15,798.5,130.0,5.95,12.5,641.5,927.03,747.84
2016,2,8,11,30,988.0,77.0,6.0,13.0,726.0,1055.09,838.89
2016,2,8,11,45,987.0,80.5,6.1,13.5,743.5,1075.64,851.14
2016,2,8,12,0,986.0,84.0,6.2,14.0,761.0,1092.45,861.44
2016,2,8,12,15,989.0,84.5,6.2,14.0,770.5,1105.95,870.47
2016,2,8,12,30,992.0,85.0,6.2,14.0,780.0,1115.71,877.02
2016,2,8,12,45,994.5,84.0,6.25,14.5,781.0,1119.38,878.14
2016,2,8,13,0,997.0,83.0,6.3,15.0,782.0,1119.2,876.75
2016,2,8,13,15,995.0,82.5,6.25,15.0,773.5,1111.21,870.98
2016,2,8,13,30,993.0,82.0,6.2,15.0,765.0,1099.42,862.74
2016,2,8,13,45,991.5,80.0,6.2,15.0,748.5,1082.6,851.49
2016,2,8,14,0,990.0,78.0,6.2,15.0,732.0,1062.1,837.77
2016,2,8,14,15,982.5,76.5,6.15,15.0,706.0,1032.91,817.57
2016,2,8,14,30,975.0,75.0,6.1,15.0,680.0,1000.51,795.15
2016,2,8,14,45,967.5,72.5,6.1,15.0,646.5,963.89,769.94
2016,2,8,15,0,960.0,70.0,6.1,15.0,613.0,924.43,742.56
2016,2,8,15,15,945.5,68.0,5.95,14.5,572.5,877.13,709.73
2016,2,8,15,30,931.0,66.0,5.8,14.0,532.0,827.94,675.15
2016,2,8,15,45,912.5,63.0,5.7,14.0,485.5,772.9,634.62
2016,2,8,16,0,894.0,60.0,5.6,14.0,439.0,716.89,592.79
2016,2,8,16,15,864.5,57.0,5.1,13.0,387.5,652.92,543.78
2016,2,8,16,30,835.0,54.0,4.6,12.0,336.0,589.7,492.43
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.5,521.83,434.64
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,451.86,373.78
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,369.09,301.3
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,293.52,232.25
2016,2,8,17,45,447.5,24.0,2.7,8.0,72.5,197.63,141.04
2016,2,8,18,0,299.0,15.0,2.4,7.0,26.0,97.7,0.0
2016,2,8,18,15,149.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,115.5,6.0,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,231.0,12.0,3.3,4.0,19.0,72.85,0.0
2016,2,9,7,45,391.5,22.5,3.55,5.0,63.0,170.44,115.56
2016,2,9,8,0,552.0,33.0,3.8,6.0,107.0,267.91,213.04
2016,2,9,8,15,632.5,39.5,3.7,7.0,160.5,343.19,282.85
2016,2,9,8,30,713.0,46.0,3.6,8.0,214.0,426.28,356.5
2016,2,9,8,45,761.0,50.0,3.5,9.0,268.0,495.95,416.34
2016,2,9,9,0,809.0,54.0,3.4,10.0,322.0,569.03,476.04
2016,2,9,9,15,840.0,57.5,3.6,11.0,373.5,627.84,522.91
2016,2,9,9,30,871.0,61.0,3.8,12.0,425.0,692.48,571.7
2016,2,9,9,45,892.0,63.5,4.05,13.0,471.5,749.06,611.67
2016,2,9,10,0,913.0,66.0,4.3,14.0,518.0,805.0,650.53
2016,2,9,10,15,928.0,68.0,4.4,14.5,559.0,854.4,684.43
2016,2,9,10,30,943.0,70.0,4.5,15.0,600.0,902.06,716.65
2016,2,9,10,45,952.5,71.5,4.6,15.5,634.0,942.18,743.11
2016,2,9,11,0,962.0,73.0,4.7,16.0,668.0,979.67,767.56
2016,2,9,11,15,969.5,74.5,4.75,16.5,694.5,1012.45,788.14
2016,2,9,11,30,977.0,76.0,4.8,17.0,721.0,1042.09,806.49
2016,2,9,11,45,971.0,81.5,4.85,17.5,737.0,1059.95,816.68
2016,2,9,12,0,965.0,87.0,4.9,18.0,753.0,1073.91,824.36
2016,2,9,12,15,967.0,87.5,4.9,18.0,762.0,1086.21,832.22
2016,2,9,12,30,969.0,88.0,4.9,18.0,771.0,1094.83,837.73
2016,2,9,12,45,970.5,87.5,4.9,18.5,771.5,1098.04,838.1
2016,2,9,13,0,972.0,87.0,4.9,19.0,772.0,1097.49,836.12
2016,2,9,13,15,969.5,86.5,4.85,19.0,763.5,1089.14,830.2
2016,2,9,13,30,967.0,86.0,4.8,19.0,755.0,1077.08,821.99
2016,2,9,13,45,963.0,84.5,4.75,19.0,738.0,1058.75,809.67
2016,2,9,14,0,959.0,83.0,4.7,19.0,721.0,1036.91,795.12
2016,2,9,14,15,951.5,82.0,4.6,19.0,695.0,1008.95,776.02
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,977.9,754.89
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,938.7,728.51
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,897.17,700.42
2016,2,9,15,15,900.0,77.5,4.05,18.5,561.0,849.55,667.65
2016,2,9,15,30,884.0,75.0,3.7,18.0,521.0,800.27,633.48
2016,2,9,15,45,863.5,71.5,3.4,18.0,475.0,752.26,598.92
2016,2,9,16,0,843.0,68.0,3.1,18.0,429.0,695.59,557.51
2016,2,9,16,15,811.5,64.5,2.7,17.0,378.0,631.23,509.68
2016,2,9,16,30,780.0,61.0,2.3,16.0,327.0,567.8,460.43
2016,2,9,16,45,734.5,56.0,1.9,15.0,274.0,496.09,402.89
2016,2,9,17,0,689.0,51.0,1.5,14.0,221.0,427.49,345.59
2016,2,9,17,15,611.0,44.0,1.5,13.0,168.0,345.44,276.65
2016,2,9,17,30,533.0,37.0,1.5,12.0,115.0,270.81,211.02
2016,2,9,17,45,390.5,26.5,1.5,11.5,70.5,182.79,129.95
2016,2,9,18,0,248.0,16.0,1.5,11.0,26.0,97.76,0.0
2016,2,9,18,15,124.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,205.0,13.0,1.5,5.0,20.0,66.04,0.0
2016,2,10,7,45,361.0,24.5,1.75,6.0,63.5,165.36,113.99
2016,2,10,8,0,517.0,36.0,2.0,7.0,107.0,255.74,202.03
2016,2,10,8,15,599.0,43.0,2.1,7.5,160.0,330.51,270.59
2016,2,10,8,30,681.0,50.0,2.2,8.0,213.0,413.17,343.52
2016,2,10,8,45,730.5,55.0,2.3,9.0,267.0,483.3,403.18
2016,2,10,9,0,780.0,60.0,2.4,10.0,321.0,557.02,463.12
2016,2,10,9,15,813.0,63.5,2.65,11.0,372.5,621.47,514.0
2016,2,10,9,30,846.0,67.0,2.9,12.0,424.0,687.06,563.88
2016,2,10,9,45,868.0,70.0,3.2,13.0,471.0,737.66,599.37
2016,2,10,10,0,890.0,73.0,3.5,14.0,518.0,794.0,638.49
2016,2,10,10,15,906.5,75.5,3.45,14.5,559.0,844.38,671.86
2016,2,10,10,30,923.0,78.0,3.4,15.0,600.0,893.16,703.45
2016,2,10,10,45,933.5,79.5,3.4,16.0,634.5,933.56,727.51
2016,2,10,11,0,944.0,81.0,3.4,17.0,669.0,971.45,749.49
2016,2,10,11,15,952.0,82.5,3.35,17.5,695.5,1004.25,768.74
2016,2,10,11,30,960.0,84.0,3.3,18.0,722.0,1034.0,785.79
2016,2,10,11,45,964.0,85.0,3.25,18.5,739.5,1056.03,797.55
2016,2,10,12,0,968.0,86.0,3.2,19.0,757.0,1074.56,807.06
2016,2,10,12,15,970.5,86.5,3.2,19.0,766.5,1087.41,814.92
2016,2,10,12,30,973.0,87.0,3.2,19.0,776.0,1096.57,820.55
2016,2,10,12,45,972.0,87.5,3.2,19.5,776.5,1098.43,820.0
2016,2,10,13,0,971.0,88.0,3.2,20.0,777.0,1096.52,817.23
2016,2,10,13,15,969.0,87.5,3.15,20.0,768.5,1088.68,811.86
2016,2,10,13,30,967.0,87.0,3.1,20.0,760.0,1077.12,804.29
2016,2,10,13,45,961.0,86.5,3.1,20.5,742.5,1057.99,790.84
2016,2,10,14,0,955.0,86.0,3.1,21.0,725.0,1035.41,775.33
2016,2,10,14,15,947.5,85.0,3.1,21.0,699.5,1007.53,757.88
2016,2,10,14,30,940.0,84.0,3.1,21.0,674.0,976.55,738.4
2016,2,10,14,45,927.5,83.0,3.1,21.5,640.5,938.19,712.48
2016,2,10,15,0,915.0,82.0,3.1,22.0,607.0,897.42,684.87
2016,2,10,15,15,899.5,79.5,2.85,21.5,566.5,850.23,653.55
2016,2,10,15,30,884.0,77.0,2.6,21.0,526.0,801.34,620.72
2016,2,10,15,45,859.0,75.0,2.4,21.0,479.0,751.71,586.13
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,693.71,545.04
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,628.76,499.84
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,564.79,453.12
2016,2,10,16,45,717.5,60.5,1.95,17.0,276.5,490.08,395.24
2016,2,10,17,0,665.0,56.0,1.9,16.0,222.0,419.07,337.67
2016,2,10,17,15,586.5,48.0,2.05,15.5,169.0,340.08,271.1
2016,2,10,17,30,508.0,40.0,2.2,15.0,116.0,266.1,206.17
2016,2,10,17,45,365.0,28.5,2.4,14.5,71.0,175.06,124.59
2016,2,10,18,0,222.0,17.0,2.6,14.0,26.0,91.2,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.0,32.17,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,116.0,7.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,232.0,14.0,4.0,10.0,22.0,73.65,0.0
2016,2,11,7,45,387.0,25.5,4.15,11.0,67.5,173.83,119.99
2016,2,11,8,0,542.0,37.0,4.3,12.0,113.0,265.13,206.95
2016,2,11,8,15,622.5,44.0,4.15,12.5,167.0,340.6,275.62
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,423.73,348.35
2016,2,11,8,45,752.0,55.5,3.85,14.0,276.0,494.21,407.67
2016,2,11,9,0,801.0,60.0,3.7,15.0,331.0,568.14,466.91
2016,2,11,9,15,833.0,63.5,3.85,16.0,383.0,632.97,517.23
2016,2,11,9,30,865.0,67.0,4.0,17.0,435.0,698.8,566.34
2016,2,11,9,45,887.5,70.0,4.2,18.5,482.5,750.66,600.6
2016,2,11,10,0,910.0,73.0,4.4,20.0,530.0,808.22,638.27
2016,2,11,10,15,925.5,75.0,4.55,20.5,571.5,857.99,671.92
2016,2,11,10,30,941.0,77.0,4.7,21.0,613.0,906.03,703.99
2016,2,11,10,45,951.5,78.5,4.85,22.0,647.5,947.04,729.35
2016,2,11,11,0,962.0,80.0,5.0,23.0,682.0,985.47,752.7
2016,2,11,11,15,969.5,81.0,4.9,23.0,708.5,1017.69,772.63
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,1046.78,790.33
2016,2,11,11,45,973.5,86.5,4.7,23.5,751.5,1065.88,799.62
2016,2,11,12,0,970.0,91.0,4.6,24.0,768.0,1081.16,806.42
2016,2,11,12,15,972.0,91.5,4.5,24.0,777.0,1093.54,813.17
2016,2,11,12,30,974.0,92.0,4.4,24.0,786.0,1102.2,817.84
2016,2,11,12,45,971.5,93.0,4.35,24.5,785.5,1103.12,816.32
2016,2,11,13,0,969.0,94.0,4.3,25.0,785.0,1100.26,812.56
2016,2,11,13,15,966.0,93.5,4.2,25.0,776.0,1091.42,806.32
2016,2,11,13,30,963.0,93.0,4.1,25.0,767.0,1078.89,797.88
