Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,45,955.5,93.0,4.05,25.0,748.5,1058.9,785.05
2016,2,11,14,0,948.0,93.0,4.0,25.0,730.0,1035.52,770.14
2016,2,11,14,15,939.5,91.5,3.85,25.0,704.0,1006.25,750.75
2016,2,11,14,30,931.0,90.0,3.7,25.0,678.0,973.95,729.42
2016,2,11,14,45,917.5,89.0,3.6,25.0,644.0,934.92,703.87
2016,2,11,15,0,904.0,88.0,3.5,25.0,610.0,893.56,676.68
2016,2,11,15,15,887.5,85.5,3.25,24.5,569.0,854.75,651.52
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,804.71,618.22
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,746.56,578.77
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,688.08,538.35
2016,2,11,16,15,787.0,73.5,2.35,22.0,383.0,622.45,491.36
2016,2,11,16,30,754.0,69.0,2.2,21.0,332.0,557.93,443.46
2016,2,11,16,45,703.0,64.0,2.1,20.0,278.0,484.23,386.68
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,417.27,332.65
2016,2,11,17,15,573.0,51.0,2.1,18.0,171.0,335.88,265.42
2016,2,11,17,30,494.0,43.0,2.2,17.0,118.0,262.35,201.96
2016,2,11,17,45,354.0,30.5,2.3,16.5,73.0,172.24,122.57
2016,2,11,18,0,214.0,18.0,2.4,16.0,28.0,89.81,0.0
2016,2,11,18,15,107.0,9.0,2.45,15.5,14.0,31.39,0.0
2016,2,11,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,7,15,90.0,7.5,2.15,9.0,11.0,0.0,0.0
2016,2,12,7,30,180.0,15.0,2.5,10.0,22.0,60.0,0.0
2016,2,12,7,45,330.5,28.0,2.85,11.0,66.0,156.72,109.58
2016,2,12,8,0,481.0,41.0,3.2,12.0,110.0,247.99,193.61
2016,2,12,8,15,564.0,49.5,3.05,12.5,163.0,322.14,260.19
2016,2,12,8,30,647.0,58.0,2.9,13.0,216.0,404.73,331.65
2016,2,12,8,45,699.5,63.5,2.75,14.0,270.5,472.39,388.02
2016,2,12,9,0,752.0,69.0,2.6,15.0,325.0,547.11,447.13
2016,2,12,9,15,786.0,73.0,2.6,16.0,376.5,611.7,496.24
2016,2,12,9,30,820.0,77.0,2.6,17.0,428.0,677.52,544.28
2016,2,12,9,45,843.5,80.0,2.65,18.0,475.5,735.33,583.56
2016,2,12,10,0,867.0,83.0,2.7,19.0,523.0,792.72,621.0
2016,2,12,10,15,883.5,85.5,2.8,19.5,564.0,843.06,654.1
2016,2,12,10,30,900.0,88.0,2.9,20.0,605.0,882.41,679.09
2016,2,12,10,45,911.0,90.0,3.0,21.0,639.0,923.14,703.55
2016,2,12,11,0,922.0,92.0,3.1,22.0,673.0,961.45,726.01
2016,2,12,11,15,929.5,93.5,3.15,22.5,699.0,993.26,744.91
2016,2,12,11,30,937.0,95.0,3.2,23.0,725.0,1022.07,761.79
2016,2,12,11,45,941.0,96.0,3.25,23.5,743.0,1043.71,773.93
2016,2,12,12,0,945.0,97.0,3.3,24.0,761.0,1061.93,783.96
2016,2,12,12,15,947.0,97.5,3.3,24.0,770.0,1074.06,791.25
2016,2,12,12,30,949.0,98.0,3.3,24.0,779.0,1082.56,796.38
2016,2,12,12,45,947.5,98.5,3.3,24.0,778.5,1083.86,797.03
2016,2,12,13,0,946.0,99.0,3.3,24.0,778.0,1081.45,795.53
2016,2,12,13,15,942.5,99.0,3.3,24.0,769.0,1072.8,790.16
2016,2,12,13,30,939.0,99.0,3.3,24.0,760.0,1060.56,782.66
2016,2,12,13,45,932.0,98.5,3.3,24.0,742.0,1040.79,770.4
2016,2,12,14,0,925.0,98.0,3.3,24.0,724.0,1017.7,756.1
2016,2,12,14,15,916.5,96.5,3.3,24.0,698.0,988.9,738.08
2016,2,12,14,30,908.0,95.0,3.3,24.0,672.0,957.15,718.11
2016,2,12,14,45,884.0,97.5,3.3,24.0,636.0,923.84,697.05
2016,2,12,15,0,860.0,100.0,3.3,24.0,600.0,877.67,667.03
2016,2,12,15,15,842.5,97.0,3.2,23.5,559.5,829.26,635.88
2016,2,12,15,30,825.0,94.0,3.1,23.0,519.0,779.39,603.25
2016,2,12,15,45,798.5,91.0,3.05,22.5,472.5,721.59,564.57
2016,2,12,16,0,772.0,88.0,3.0,22.0,426.0,663.62,524.24
2016,2,12,16,15,737.5,83.0,2.75,21.0,375.5,601.84,478.97
2016,2,12,16,30,703.0,78.0,2.5,20.0,325.0,538.12,430.77
2016,2,12,16,45,650.0,72.0,2.25,19.0,272.0,464.75,373.32
2016,2,12,17,0,597.0,66.0,2.0,18.0,219.0,395.47,316.93
2016,2,12,17,15,518.0,56.5,2.05,17.0,167.0,315.36,250.49
2016,2,12,17,30,439.0,47.0,2.1,16.0,115.0,243.16,188.21
2016,2,12,17,45,306.5,33.0,2.15,15.5,71.5,157.44,113.17
2016,2,12,18,0,174.0,19.0,2.2,15.0,28.0,79.45,1.47
2016,2,12,18,15,87.0,9.5,2.25,14.5,14.0,27.03,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,43.5,8.0,2.3,7.5,9.5,6.29,0.0
2016,2,13,7,30,87.0,16.0,2.3,8.0,19.0,47.15,0.0
2016,2,13,7,45,211.0,34.0,2.3,9.0,60.0,121.43,86.51
2016,2,13,8,0,335.0,52.0,2.3,10.0,101.0,199.84,157.48
2016,2,13,8,15,416.0,64.5,2.3,10.5,151.0,267.57,217.93
2016,2,13,8,30,497.0,77.0,2.3,11.0,201.0,348.04,287.51
2016,2,13,8,45,556.0,85.5,2.3,12.0,253.5,418.19,346.13
2016,2,13,9,0,615.0,94.0,2.3,13.0,306.0,493.16,406.29
2016,2,13,9,15,653.0,100.5,2.25,13.5,356.0,556.98,456.01
2016,2,13,9,30,691.0,107.0,2.2,14.0,406.0,622.73,505.42
2016,2,13,9,45,720.5,111.5,2.2,15.0,452.5,681.65,547.28
2016,2,13,10,0,750.0,116.0,2.2,16.0,499.0,740.96,587.47
2016,2,13,10,15,769.5,120.0,2.35,16.5,539.5,791.59,621.84
2016,2,13,10,30,789.0,124.0,2.5,17.0,580.0,841.17,655.07
2016,2,13,10,45,805.5,126.0,2.65,18.0,614.0,878.18,677.83
2016,2,13,11,0,822.0,128.0,2.8,19.0,648.0,919.53,703.44
2016,2,13,11,15,832.0,130.0,2.95,19.5,674.5,952.62,724.45
2016,2,13,11,30,842.0,132.0,3.1,20.0,701.0,983.02,743.64
2016,2,13,11,45,875.5,120.0,3.3,20.5,725.5,1018.36,766.56
2016,2,13,12,0,909.0,108.0,3.5,21.0,750.0,1037.2,778.33
2016,2,13,12,15,912.0,108.5,3.6,21.0,759.5,1049.97,787.01
2016,2,13,12,30,915.0,109.0,3.7,21.0,769.0,1059.26,793.58
2016,2,13,12,45,917.0,108.5,3.8,21.5,770.0,1062.89,795.04
2016,2,13,13,0,919.0,108.0,3.9,22.0,771.0,1062.95,794.32
2016,2,13,13,15,917.0,107.5,4.0,22.0,762.5,1055.39,790.24
2016,2,13,13,30,915.0,107.0,4.1,22.0,754.0,1044.3,783.98
2016,2,13,13,45,911.5,105.0,4.25,22.0,737.5,1026.61,773.71
2016,2,13,14,0,908.0,103.0,4.4,22.0,721.0,1005.56,761.23
2016,2,13,14,15,900.0,101.5,4.45,22.0,695.5,977.57,743.4
2016,2,13,14,30,892.0,100.0,4.5,22.0,670.0,946.66,723.8
2016,2,13,14,45,875.5,100.0,4.55,22.0,636.0,917.71,705.5
2016,2,13,15,0,859.0,100.0,4.6,22.0,602.0,875.38,677.63
2016,2,13,15,15,842.0,97.0,4.5,21.5,562.0,827.41,645.8
2016,2,13,15,30,825.0,94.0,4.4,21.0,522.0,777.94,612.49
2016,2,13,15,45,802.5,90.0,4.35,21.0,476.5,722.04,573.07
2016,2,13,16,0,780.0,86.0,4.3,21.0,431.0,665.68,532.09
2016,2,13,16,15,746.5,81.5,3.85,20.0,380.5,604.47,486.13
2016,2,13,16,30,713.0,77.0,3.4,19.0,330.0,541.54,437.48
2016,2,13,16,45,665.0,70.5,3.0,18.5,277.5,469.99,379.83
2016,2,13,17,0,617.0,64.0,2.6,18.0,225.0,402.05,323.21
2016,2,13,17,15,539.5,55.5,2.5,17.0,172.5,322.75,256.8
2016,2,13,17,30,462.0,47.0,2.4,16.0,120.0,251.12,194.58
2016,2,13,17,45,330.5,33.5,2.3,15.5,75.5,165.07,119.29
2016,2,13,18,0,199.0,20.0,2.2,15.0,31.0,87.36,13.55
2016,2,13,18,15,99.5,10.0,2.3,14.5,15.5,29.98,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,62.5,9.0,4.2,11.5,12.0,7.08,0.0
2016,2,14,7,30,125.0,18.0,4.5,12.0,24.0,59.62,0.0
2016,2,14,7,45,265.5,33.0,4.8,12.5,66.5,138.22,98.39
2016,2,14,8,0,406.0,48.0,5.1,13.0,109.0,223.51,175.01
2016,2,14,8,15,203.0,54.0,5.5,13.5,84.5,161.34,130.17
2016,2,14,8,30,0.0,60.0,5.9,14.0,60.0,46.72,34.39
2016,2,14,8,45,0.0,75.0,6.35,15.0,75.0,59.03,44.83
2016,2,14,9,0,0.0,90.0,6.8,16.0,90.0,71.39,55.06
2016,2,14,9,15,0.0,94.0,6.85,16.5,94.0,74.0,57.02
2016,2,14,9,30,0.0,98.0,6.9,17.0,98.0,76.84,59.1
2016,2,14,9,45,0.0,109.0,7.0,18.0,109.0,85.85,66.18
2016,2,14,10,0,0.0,120.0,7.1,19.0,120.0,94.92,73.2
2016,2,14,10,15,0.0,125.5,7.0,19.0,125.5,99.29,76.58
2016,2,14,10,30,0.0,131.0,6.9,19.0,131.0,103.73,80.01
2016,2,14,10,45,10.0,185.5,6.8,19.5,192.0,160.49,126.18
2016,2,14,11,0,20.0,240.0,6.7,20.0,253.0,219.97,173.73
2016,2,14,11,15,20.5,249.0,6.5,20.5,263.0,228.67,179.95
2016,2,14,11,30,21.0,258.0,6.3,21.0,273.0,237.47,186.27
2016,2,14,11,45,195.0,288.0,6.1,21.5,426.5,482.66,382.05
2016,2,14,12,0,369.0,318.0,5.9,22.0,580.0,714.29,557.13
2016,2,14,12,15,369.0,322.0,5.7,22.0,587.0,722.7,561.34
2016,2,14,12,30,369.0,326.0,5.5,22.0,594.0,729.58,565.34
2016,2,14,12,45,372.5,325.5,5.3,22.0,596.0,733.51,567.43
2016,2,14,13,0,376.0,325.0,5.1,22.0,598.0,735.86,568.42
2016,2,14,13,15,384.5,318.5,5.0,22.0,595.0,735.06,567.89
2016,2,14,13,30,393.0,312.0,4.9,22.0,592.0,732.53,566.21
2016,2,14,13,45,373.0,309.5,4.85,22.5,570.0,704.62,544.64
2016,2,14,14,0,353.0,307.0,4.8,23.0,548.0,675.83,522.62
2016,2,14,14,15,486.0,250.5,4.7,23.0,570.0,754.19,583.14
2016,2,14,14,30,619.0,194.0,4.6,23.0,592.0,812.18,627.79
2016,2,14,14,45,507.5,217.5,4.6,23.0,533.0,710.67,552.92
2016,2,14,15,0,396.0,241.0,4.6,23.0,474.0,602.41,472.42
2016,2,14,15,15,351.5,232.0,4.45,22.5,428.5,542.0,428.05
2016,2,14,15,30,307.0,223.0,4.3,22.0,383.0,483.85,384.44
2016,2,14,15,45,340.0,196.5,4.2,22.0,359.5,467.17,373.22
2016,2,14,16,0,373.0,170.0,4.1,22.0,336.0,446.86,358.64
2016,2,14,16,15,346.0,156.0,3.55,21.0,296.0,397.13,320.34
2016,2,14,16,30,319.0,142.0,3.0,20.0,256.0,349.4,282.81
2016,2,14,16,45,295.5,122.0,2.55,19.5,214.5,299.2,242.06
2016,2,14,17,0,272.0,102.0,2.1,19.0,173.0,251.06,201.94
2016,2,14,17,15,231.5,81.5,2.0,18.0,132.5,196.97,156.54
2016,2,14,17,30,191.0,61.0,1.9,17.0,92.0,147.16,113.62
2016,2,14,17,45,119.0,41.0,1.85,16.5,57.5,91.82,65.73
2016,2,14,18,0,47.0,21.0,1.8,16.0,23.0,35.37,6.17
2016,2,14,18,15,23.5,10.5,1.85,15.5,11.5,13.42,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,15,7,15,74.0,9.0,4.0,9.5,12.5,22.41,0.0
2016,2,15,7,30,148.0,18.0,4.1,10.0,25.0,65.57,0.0
2016,2,15,7,45,289.0,32.5,4.2,10.5,69.0,144.66,104.53
2016,2,15,8,0,430.0,47.0,4.3,11.0,113.0,230.83,181.89
2016,2,15,8,15,512.0,56.5,4.55,12.0,165.5,302.73,246.37
2016,2,15,8,30,594.0,66.0,4.8,13.0,218.0,382.95,316.3
2016,2,15,8,45,652.5,71.5,5.05,14.0,273.0,454.04,376.91
2016,2,15,9,0,711.0,77.0,5.3,15.0,328.0,529.81,439.29
2016,2,15,9,15,746.5,82.0,5.35,15.5,379.5,594.5,491.26
2016,2,15,9,30,782.0,87.0,5.4,16.0,431.0,657.71,540.6
2016,2,15,9,45,811.5,89.5,5.5,16.5,479.5,717.97,585.85
2016,2,15,10,0,841.0,92.0,5.6,17.0,528.0,778.33,629.09
2016,2,15,10,15,858.0,94.5,5.6,17.5,569.0,828.25,663.32
2016,2,15,10,30,875.0,97.0,5.6,18.0,610.0,876.67,695.94
2016,2,15,10,45,889.5,98.5,5.6,18.5,644.5,919.94,724.37
2016,2,15,11,0,904.0,100.0,5.6,19.0,679.0,949.93,742.96
2016,2,15,11,15,911.5,101.5,5.6,19.5,705.5,981.33,762.53
2016,2,15,11,30,919.0,103.0,5.6,20.0,732.0,1009.76,779.9
2016,2,15,11,45,922.0,105.0,5.7,20.5,749.5,1031.23,793.1
2016,2,15,12,0,925.0,107.0,5.8,21.0,767.0,1049.3,804.05
2016,2,15,12,15,927.5,107.5,5.7,21.0,776.5,1061.73,811.35
2016,2,15,12,30,930.0,108.0,5.6,21.0,786.0,1070.6,816.33
2016,2,15,12,45,935.0,105.5,5.6,21.0,787.5,1075.08,819.24
2016,2,15,13,0,940.0,103.0,5.6,21.0,789.0,1075.88,819.84
2016,2,15,13,15,938.0,102.5,5.45,21.0,780.5,1068.18,813.58
2016,2,15,13,30,936.0,102.0,5.3,21.0,772.0,1056.86,805.05
2016,2,15,13,45,939.0,97.5,5.15,21.5,757.0,1042.4,792.97
2016,2,15,14,0,942.0,93.0,5.0,22.0,742.0,1024.24,778.58
2016,2,15,14,15,935.0,92.0,4.85,21.5,717.0,996.99,761.18
2016,2,15,14,30,928.0,91.0,4.7,21.0,692.0,966.65,741.71
2016,2,15,14,45,921.0,88.0,4.6,21.0,659.5,931.11,717.58
2016,2,15,15,0,914.0,85.0,4.5,21.0,627.0,892.81,691.51
2016,2,15,15,15,899.5,83.0,4.25,20.5,586.5,846.93,660.55
2016,2,15,15,30,885.0,81.0,4.0,20.0,546.0,799.25,628.27
2016,2,15,15,45,871.5,76.0,3.8,20.0,501.0,754.43,596.76
2016,2,15,16,0,858.0,71.0,3.6,20.0,456.0,700.39,558.04
2016,2,15,16,15,829.0,67.5,3.05,19.0,404.5,636.9,510.25
2016,2,15,16,30,800.0,64.0,2.5,18.0,353.0,574.08,461.41
2016,2,15,16,45,761.5,58.5,2.0,17.5,299.5,504.79,405.28
2016,2,15,17,0,723.0,53.0,1.5,17.0,246.0,437.91,349.14
2016,2,15,17,15,652.0,46.5,1.45,16.0,191.0,358.23,283.13
2016,2,15,17,30,581.0,40.0,1.4,15.0,136.0,285.22,219.91
2016,2,15,17,45,453.5,30.0,1.35,14.0,87.5,197.46,143.41
2016,2,15,18,0,326.0,20.0,1.3,13.0,39.0,119.73,42.02
2016,2,15,18,15,163.0,10.0,1.3,13.0,19.5,43.23,0.0
2016,2,15,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,16,7,15,106.0,9.5,3.35,10.0,15.0,29.18,0.0
2016,2,16,7,30,212.0,19.0,3.6,11.0,30.0,84.83,1.27
2016,2,16,7,45,346.5,31.5,3.85,12.0,75.0,161.31,116.56
2016,2,16,8,0,481.0,44.0,4.1,13.0,120.0,246.24,192.4
2016,2,16,8,15,559.0,52.5,4.2,14.0,173.0,317.85,256.25
2016,2,16,8,30,637.0,61.0,4.3,15.0,226.0,397.37,324.79
2016,2,16,8,45,685.5,67.0,4.4,16.0,280.0,465.55,382.08
2016,2,16,9,0,734.0,73.0,4.5,17.0,334.0,534.94,438.17
2016,2,16,9,15,767.0,77.0,4.7,17.5,385.0,598.04,488.52
2016,2,16,9,30,800.0,81.0,4.9,18.0,436.0,662.3,538.36
2016,2,16,9,45,823.0,84.5,5.15,19.0,482.5,719.51,579.86
2016,2,16,10,0,846.0,88.0,5.4,20.0,529.0,776.31,619.27
2016,2,16,10,15,862.0,90.5,5.25,20.5,570.0,825.55,651.73
2016,2,16,10,30,878.0,93.0,5.1,21.0,611.0,873.21,682.33
2016,2,16,10,45,888.0,95.5,5.0,21.5,644.5,903.51,700.27
2016,2,16,11,0,898.0,98.0,4.9,22.0,678.0,940.85,723.03
2016,2,16,11,15,905.5,99.5,4.65,22.5,704.0,972.1,739.97
2016,2,16,11,30,913.0,101.0,4.4,23.0,730.0,1000.41,754.78
2016,2,16,11,45,907.0,107.5,4.2,23.5,745.5,1017.95,762.97
2016,2,16,12,0,901.0,114.0,4.0,24.0,761.0,1031.77,768.69
2016,2,16,12,15,903.5,114.5,3.75,24.0,770.0,1043.95,774.48
2016,2,16,12,30,906.0,115.0,3.5,24.0,779.0,1052.65,777.94
2016,2,16,12,45,904.5,115.5,3.3,24.5,779.0,1053.8,775.35
2016,2,16,13,0,903.0,116.0,3.1,25.0,779.0,1051.4,770.59
2016,2,16,13,15,900.0,115.5,2.95,25.0,770.0,1042.89,763.96
2016,2,16,13,30,897.0,115.0,2.8,25.0,761.0,1030.92,755.27
2016,2,16,13,45,891.5,114.0,2.65,25.0,744.0,1012.56,742.59
2016,2,16,14,0,886.0,113.0,2.5,25.0,727.0,1003.86,736.37
2016,2,16,14,15,878.0,111.5,2.6,25.0,701.5,975.67,719.9
2016,2,16,14,30,870.0,110.0,2.7,25.0,676.0,944.54,701.54
2016,2,16,14,45,859.5,107.0,2.8,25.0,643.0,906.76,678.54
2016,2,16,15,0,849.0,104.0,2.9,25.0,610.0,866.58,653.64
2016,2,16,15,15,785.5,109.0,2.95,24.5,553.5,789.27,603.39
2016,2,16,15,30,722.0,114.0,3.0,24.0,497.0,718.55,556.66
2016,2,16,15,45,748.0,101.5,3.1,23.5,468.5,692.94,541.58
2016,2,16,16,0,774.0,89.0,3.2,23.0,440.0,659.86,519.58
2016,2,16,16,15,741.0,84.5,3.0,22.0,389.5,599.23,475.29
2016,2,16,16,30,708.0,80.0,2.8,21.0,339.0,536.83,428.38
2016,2,16,16,45,666.0,72.5,2.65,20.5,286.5,467.84,374.05
2016,2,16,17,0,624.0,65.0,2.5,20.0,234.0,401.9,320.15
2016,2,16,17,15,549.0,57.0,2.6,19.0,181.5,324.2,255.96
2016,2,16,17,30,474.0,49.0,2.7,18.0,129.0,253.87,195.52
2016,2,16,17,45,353.5,36.0,2.85,17.0,83.0,171.88,124.86
2016,2,16,18,0,233.0,23.0,3.0,16.0,37.0,99.1,40.39
2016,2,16,18,15,116.5,11.5,3.1,15.5,18.5,34.0,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,126.5,9.5,1.7,7.0,16.5,33.08,0.0
2016,2,17,7,30,253.0,19.0,1.9,8.0,33.0,95.54,16.37
2016,2,17,7,45,382.5,31.0,2.15,9.0,79.5,171.29,125.5
2016,2,17,8,0,512.0,43.0,2.4,10.0,126.0,255.72,201.22
2016,2,17,8,15,587.5,51.0,2.6,11.0,180.0,327.26,265.28
2016,2,17,8,30,663.0,59.0,2.8,12.0,234.0,406.42,333.68
2016,2,17,8,45,708.5,65.0,3.05,13.0,288.0,472.02,389.1
2016,2,17,9,0,754.0,71.0,3.3,14.0,342.0,543.31,446.86
2016,2,17,9,15,785.5,75.0,3.35,14.5,393.5,606.33,496.45
2016,2,17,9,30,817.0,79.0,3.4,15.0,445.0,670.36,545.18
2016,2,17,9,45,838.5,83.0,3.5,16.0,492.0,727.74,585.62
2016,2,17,10,0,860.0,87.0,3.6,17.0,539.0,784.56,623.75
2016,2,17,10,15,876.0,89.5,3.5,17.5,580.0,834.33,656.13
2016,2,17,10,30,892.0,92.0,3.4,18.0,621.0,873.08,680.03
2016,2,17,10,45,901.5,94.5,3.3,18.5,655.0,912.87,704.33
2016,2,17,11,0,911.0,97.0,3.2,19.0,689.0,950.15,726.46
2016,2,17,11,15,919.0,98.0,3.15,19.0,715.5,981.65,746.15
2016,2,17,11,30,927.0,99.0,3.1,19.0,742.0,1010.17,763.79
2016,2,17,11,45,930.0,101.0,3.05,19.5,759.5,1031.79,775.31
2016,2,17,12,0,933.0,103.0,3.0,20.0,777.0,1049.97,784.6
2016,2,17,12,15,935.5,103.5,3.0,20.0,786.5,1062.47,792.22
2016,2,17,12,30,938.0,104.0,3.0,20.0,796.0,1071.37,797.68
2016,2,17,12,45,936.5,104.5,3.05,20.5,796.0,1072.6,797.24
2016,2,17,13,0,935.0,105.0,3.1,21.0,796.0,1070.14,794.63
2016,2,17,13,15,932.5,105.0,3.1,21.0,787.0,1062.48,789.86
2016,2,17,13,30,930.0,105.0,3.1,21.0,778.0,1051.22,782.93
2016,2,17,13,45,924.0,104.5,3.1,21.5,760.5,1032.46,769.72
2016,2,17,14,0,918.0,104.0,3.1,22.0,743.0,1010.35,754.51
2016,2,17,14,15,910.0,102.5,3.1,22.0,717.0,982.06,736.73
2016,2,17,14,30,902.0,101.0,3.1,22.0,691.0,950.8,716.99
2016,2,17,14,45,889.5,99.0,3.1,22.0,657.5,922.66,699.36
2016,2,17,15,0,877.0,97.0,3.1,22.0,624.0,880.98,672.31
2016,2,17,15,15,861.0,94.5,3.05,21.5,583.5,833.73,642.15
2016,2,17,15,30,845.0,92.0,3.0,21.0,543.0,784.84,610.39
2016,2,17,15,45,822.5,89.0,2.95,21.0,496.5,729.22,572.09
2016,2,17,16,0,800.0,86.0,2.9,21.0,450.0,673.07,531.89
2016,2,17,16,15,768.0,81.5,2.55,20.0,399.0,608.93,484.51
2016,2,17,16,30,736.0,77.0,2.2,19.0,348.0,548.5,438.38
2016,2,17,16,45,689.5,71.0,1.9,18.5,294.5,477.36,381.88
2016,2,17,17,0,643.0,65.0,1.6,18.0,241.0,409.64,326.24
2016,2,17,17,15,570.0,56.5,1.65,17.0,187.5,331.4,261.95
2016,2,17,17,30,497.0,48.0,1.7,16.0,134.0,260.41,201.08
2016,2,17,17,45,373.5,35.5,1.75,15.0,87.0,176.85,129.27
2016,2,17,18,0,250.0,23.0,1.8,14.0,40.0,103.58,47.94
2016,2,17,18,15,125.0,11.5,1.85,14.0,20.0,35.48,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,18,7,15,60.0,12.5,3.9,12.5,16.0,21.83,0.0
2016,2,18,7,30,120.0,25.0,4.1,13.0,32.0,66.17,17.5
2016,2,18,7,45,258.5,41.5,4.35,13.5,77.5,139.97,102.07
2016,2,18,8,0,397.0,58.0,4.6,14.0,123.0,223.87,175.09
2016,2,18,8,15,478.0,69.0,4.8,14.5,176.0,296.07,239.02
2016,2,18,8,30,559.0,80.0,5.0,15.0,229.0,375.56,307.87
2016,2,18,8,45,360.5,116.0,5.25,16.0,220.0,332.48,274.19
2016,2,18,9,0,162.0,152.0,5.5,17.0,211.0,247.98,203.58
2016,2,18,9,15,165.5,175.0,5.5,17.5,242.5,281.11,230.49
2016,2,18,9,30,169.0,198.0,5.5,18.0,274.0,314.39,256.74
2016,2,18,9,45,516.5,143.5,5.55,18.5,410.5,550.21,449.29
2016,2,18,10,0,864.0,89.0,5.6,19.0,547.0,788.41,632.06
2016,2,18,10,15,880.0,91.5,5.6,19.5,588.0,838.37,665.02
2016,2,18,10,30,896.0,94.0,5.6,20.0,629.0,886.68,697.16
2016,2,18,10,45,910.5,94.0,5.7,20.5,664.0,918.78,717.79
2016,2,18,11,0,925.0,94.0,5.8,21.0,699.0,958.08,743.56
2016,2,18,11,15,932.5,95.0,5.85,21.0,725.5,989.46,764.73
2016,2,18,11,30,940.0,96.0,5.9,21.0,752.0,1017.79,783.83
2016,2,18,11,45,945.5,96.5,5.95,21.5,770.0,1040.41,797.44
2016,2,18,12,0,951.0,97.0,6.0,22.0,788.0,1059.61,808.75
2016,2,18,12,15,953.0,97.5,6.05,22.0,797.0,1071.79,816.95
2016,2,18,12,30,955.0,98.0,6.1,22.0,806.0,1080.28,822.82
2016,2,18,12,45,954.5,98.0,6.15,22.5,806.0,1081.98,822.54
2016,2,18,13,0,954.0,98.0,6.2,23.0,806.0,1079.93,819.91
2016,2,18,13,15,951.5,97.5,6.2,23.0,797.0,1071.59,814.42
2016,2,18,13,30,949.0,97.0,6.2,23.0,788.0,1059.57,806.59
2016,2,18,13,45,943.5,96.5,6.2,23.5,770.5,1041.01,792.81
2016,2,18,14,0,938.0,96.0,6.2,24.0,753.0,1019.03,776.85
2016,2,18,14,15,930.0,94.5,6.15,24.0,727.0,990.28,757.54
2016,2,18,14,30,922.0,93.0,6.1,24.0,701.0,958.48,736.16
2016,2,18,14,45,903.0,94.5,6.05,24.0,665.5,917.44,708.23
2016,2,18,15,0,884.0,96.0,6.0,24.0,630.0,884.03,685.7
2016,2,18,15,15,868.0,93.0,5.85,23.5,589.0,835.95,653.28
2016,2,18,15,30,852.0,90.0,5.7,23.0,548.0,786.23,619.37
2016,2,18,15,45,826.0,88.0,5.55,23.0,501.0,728.87,578.16
2016,2,18,16,0,800.0,86.0,5.4,23.0,454.0,671.23,535.27
2016,2,18,16,15,768.0,81.5,5.0,22.5,402.5,607.11,485.98
2016,2,18,16,30,736.0,77.0,4.6,22.0,351.0,546.59,438.21
2016,2,18,16,45,685.5,71.5,4.2,21.5,296.5,473.85,379.76
2016,2,18,17,0,635.0,66.0,3.8,21.0,242.0,404.95,322.87
2016,2,18,17,15,562.0,58.0,3.65,20.0,188.5,327.77,258.54
2016,2,18,17,30,489.0,50.0,3.5,19.0,135.0,257.76,198.12
2016,2,18,17,45,363.5,37.0,3.4,18.5,88.0,173.75,126.04
2016,2,18,18,0,238.0,24.0,3.3,18.0,41.0,100.98,50.05
2016,2,18,18,15,119.0,12.0,3.5,17.5,20.5,34.26,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,69.0,12.5,4.4,15.5,16.5,23.47,0.0
2016,2,19,7,30,138.0,25.0,4.6,16.0,33.0,70.76,25.02
2016,2,19,7,45,270.5,40.0,4.8,16.5,78.0,140.95,101.86
2016,2,19,8,0,403.0,55.0,5.0,17.0,123.0,223.76,173.18
2016,2,19,8,15,480.5,65.5,5.1,17.5,175.5,293.1,234.12
2016,2,19,8,30,558.0,76.0,5.2,18.0,228.0,370.22,300.28
2016,2,19,8,45,614.5,82.5,5.3,18.5,281.5,439.51,358.61
2016,2,19,9,0,671.0,89.0,5.4,19.0,335.0,513.32,418.79
2016,2,19,9,15,344.0,129.0,5.35,19.5,256.0,373.68,305.17
2016,2,19,9,30,17.0,169.0,5.3,20.0,177.0,152.34,120.44
2016,2,19,9,45,19.0,186.5,5.25,20.5,196.0,169.42,133.99
2016,2,19,10,0,21.0,204.0,5.2,21.0,215.0,186.77,147.36
2016,2,19,10,15,423.0,158.5,5.1,21.5,412.5,533.27,428.29
2016,2,19,10,30,825.0,113.0,5.0,22.0,610.0,846.03,660.65
2016,2,19,10,45,834.5,116.5,4.95,22.5,642.5,885.67,684.1
2016,2,19,11,0,844.0,120.0,4.9,23.0,675.0,922.93,707.13
2016,2,19,11,15,852.5,121.5,4.8,23.0,701.0,954.52,727.04
2016,2,19,11,30,861.0,123.0,4.7,23.0,727.0,983.29,744.91
2016,2,19,11,45,862.0,126.5,4.6,23.5,743.5,1003.95,755.65
2016,2,19,12,0,863.0,130.0,4.5,24.0,760.0,1021.25,764.22
2016,2,19,12,15,865.5,130.5,4.45,24.0,769.0,1033.36,771.49
2016,2,19,12,30,868.0,131.0,4.4,24.0,778.0,1041.99,776.61
2016,2,19,12,45,865.5,132.0,4.35,24.5,777.5,1042.63,775.04
2016,2,19,13,0,863.0,133.0,4.3,25.0,777.0,1039.72,771.34
2016,2,19,13,15,860.0,132.0,4.2,25.0,768.0,1030.63,764.93
2016,2,19,13,30,857.0,131.0,4.1,25.0,759.0,1018.1,756.42
2016,2,19,13,45,850.0,130.5,4.1,25.0,741.5,998.83,744.2
2016,2,19,14,0,843.0,130.0,4.1,25.0,724.0,976.39,729.99
2016,2,19,14,15,834.0,128.0,4.05,25.0,698.5,947.45,711.17
2016,2,19,14,30,825.0,126.0,4.0,25.0,673.0,915.74,690.52
2016,2,19,14,45,812.0,123.5,4.0,25.0,640.0,877.38,665.51
2016,2,19,15,0,799.0,121.0,4.0,25.0,607.0,836.87,638.87
2016,2,19,15,15,781.0,117.5,3.9,24.5,567.0,794.27,611.31
2016,2,19,15,30,763.0,114.0,3.8,24.0,527.0,745.26,578.8
2016,2,19,15,45,739.0,109.5,3.75,24.0,481.5,689.78,539.56
2016,2,19,16,0,715.0,105.0,3.7,24.0,436.0,634.18,498.76
2016,2,19,16,15,680.5,99.5,3.3,23.5,386.0,570.91,451.15
2016,2,19,16,30,646.0,94.0,2.9,23.0,336.0,509.17,403.51
2016,2,19,16,45,596.5,86.5,2.55,22.5,284.0,439.1,348.24
2016,2,19,17,0,547.0,79.0,2.2,22.0,232.0,372.84,294.37
2016,2,19,17,15,473.5,68.5,2.1,21.0,180.5,297.49,232.76
2016,2,19,17,30,400.0,58.0,2.0,20.0,129.0,229.43,175.29
2016,2,19,17,45,285.0,42.5,1.95,19.0,84.0,150.41,108.93
2016,2,19,18,0,170.0,27.0,1.9,18.0,39.0,84.45,44.39
2016,2,19,18,15,85.0,13.5,1.9,18.0,19.5,28.1,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,50.5,12.5,2.75,16.5,16.0,19.7,0.0
2016,2,20,7,30,101.0,25.0,3.0,17.0,32.0,56.22,22.79
2016,2,20,7,45,208.0,43.5,3.3,17.5,74.0,124.27,89.85
2016,2,20,8,0,315.0,62.0,3.6,18.0,116.0,195.33,150.57
2016,2,20,8,15,389.5,75.0,3.85,18.5,166.0,259.09,205.8
2016,2,20,8,30,464.0,88.0,4.1,19.0,216.0,330.94,266.74
2016,2,20,8,45,515.5,97.5,4.35,19.5,267.0,394.31,319.7
2016,2,20,9,0,567.0,107.0,4.6,20.0,318.0,468.6,379.81
2016,2,20,9,15,283.5,118.5,4.7,20.5,224.0,307.22,249.99
2016,2,20,9,30,0.0,130.0,4.8,21.0,130.0,104.36,80.43
2016,2,20,9,45,0.0,144.5,4.9,21.5,144.5,116.45,90.01
2016,2,20,10,0,0.0,159.0,5.0,22.0,159.0,128.64,99.41
2016,2,20,10,15,2.5,174.5,5.0,22.0,176.5,143.86,111.44
2016,2,20,10,30,5.0,190.0,5.0,22.0,194.0,159.37,123.64
2016,2,20,10,45,2.5,169.5,5.05,22.5,171.5,138.55,106.45
2016,2,20,11,0,0.0,149.0,5.1,23.0,149.0,118.35,89.86
2016,2,20,11,15,0.5,157.0,5.05,23.5,157.5,125.54,95.28
2016,2,20,11,30,1.0,165.0,5.0,24.0,166.0,132.8,100.72
2016,2,20,11,45,3.5,182.5,5.0,24.5,185.5,150.31,114.29
2016,2,20,12,0,6.0,200.0,5.0,25.0,205.0,168.07,127.95
2016,2,20,12,15,5.0,192.0,5.0,25.0,196.5,160.03,121.53
2016,2,20,12,30,4.0,184.0,5.0,25.0,188.0,152.05,115.21
2016,2,20,12,45,4.5,184.0,5.0,25.5,188.0,152.55,115.39
2016,2,20,13,0,5.0,184.0,5.0,26.0,188.0,153.05,115.58
2016,2,20,13,15,18.0,243.0,4.95,26.0,256.5,218.51,166.9
2016,2,20,13,30,31.0,302.0,4.9,26.0,325.0,310.22,237.39
2016,2,20,13,45,201.0,308.0,4.9,26.0,451.5,504.61,388.86
2016,2,20,14,0,371.0,314.0,4.9,26.0,578.0,692.51,529.11
2016,2,20,14,15,298.0,316.5,4.8,26.0,524.0,618.49,473.23
2016,2,20,14,30,225.0,319.0,4.7,26.0,470.0,525.87,404.46
2016,2,20,14,45,174.5,303.5,4.6,26.0,417.0,458.68,354.1
2016,2,20,15,0,124.0,288.0,4.5,26.0,364.0,394.11,304.92
2016,2,20,15,15,76.5,251.5,4.25,25.5,297.5,294.89,229.24
2016,2,20,15,30,29.0,215.0,4.0,25.0,231.0,218.31,169.44
2016,2,20,15,45,30.5,199.5,3.8,25.0,215.5,203.81,158.62
2016,2,20,16,0,32.0,184.0,3.6,25.0,200.0,189.33,147.62
2016,2,20,16,15,27.0,164.5,3.2,24.0,176.5,166.48,130.18
2016,2,20,16,30,22.0,145.0,2.8,23.0,153.0,134.28,104.87
2016,2,20,16,45,17.0,124.5,2.45,22.5,130.0,113.13,87.93
2016,2,20,17,0,12.0,104.0,2.1,22.0,107.0,92.57,71.17
2016,2,20,17,15,6.0,81.5,2.15,21.5,83.0,70.16,52.62
2016,2,20,17,30,0.0,59.0,2.2,21.0,59.0,48.36,34.32
2016,2,20,17,45,0.0,38.5,2.3,21.0,38.5,30.96,19.4
2016,2,20,18,0,0.0,18.0,2.4,21.0,18.0,13.73,3.49
2016,2,20,18,15,0.0,9.0,2.6,21.0,9.0,7.08,0.0
2016,2,20,18,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,18.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,4.0,2.15,17.0,4.0,3.15,0.0
2016,2,21,7,30,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,2,21,7,45,0.0,19.0,2.7,17.5,19.0,14.45,6.16
2016,2,21,8,0,0.0,30.0,3.0,18.0,30.0,22.88,13.5
2016,2,21,8,15,0.0,42.5,3.15,18.0,42.5,32.48,21.8
2016,2,21,8,30,0.0,55.0,3.3,18.0,55.0,42.12,30.04
2016,2,21,8,45,0.0,67.5,3.45,18.5,67.5,51.92,38.22
2016,2,21,9,0,0.0,80.0,3.6,19.0,80.0,62.0,46.48
2016,2,21,9,15,0.0,83.5,3.6,19.0,83.5,64.53,48.44
2016,2,21,9,30,0.0,87.0,3.6,19.0,87.0,67.16,50.45
2016,2,21,9,45,0.0,123.0,3.6,19.5,123.0,97.37,75.05
2016,2,21,10,0,0.0,159.0,3.6,20.0,159.0,128.46,99.92
2016,2,21,10,15,0.0,150.5,3.5,20.0,150.5,120.36,93.05
2016,2,21,10,30,0.0,142.0,3.4,20.0,142.0,112.66,86.59
2016,2,21,10,45,0.0,133.5,3.35,20.0,133.5,105.23,80.41
2016,2,21,11,0,0.0,125.0,3.3,20.0,125.0,98.01,74.42
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,111.39,85.08
2016,2,21,11,30,0.0,157.0,3.0,20.0,157.0,124.91,95.78
2016,2,21,11,45,4.5,187.5,2.85,20.5,191.0,155.53,120.0
2016,2,21,12,0,9.0,218.0,2.7,21.0,225.0,186.84,144.43
2016,2,21,12,15,10.5,230.5,2.45,21.0,238.5,199.51,154.16
2016,2,21,12,30,12.0,243.0,2.2,21.0,252.0,212.29,163.97
2016,2,21,12,45,14.5,255.5,1.95,21.0,266.5,226.17,174.63
2016,2,21,13,0,17.0,268.0,1.7,21.0,281.0,240.17,185.3
2016,2,21,13,15,20.0,276.5,1.5,21.0,292.0,251.05,193.58
2016,2,21,13,30,23.0,285.0,1.3,21.0,303.0,261.98,201.85
2016,2,21,13,45,26.0,286.0,1.15,21.5,305.5,265.88,204.43
2016,2,21,14,0,29.0,287.0,1.0,22.0,308.0,291.78,223.58
2016,2,21,14,15,40.0,290.5,0.95,22.0,318.0,305.67,234.42
2016,2,21,14,30,51.0,294.0,0.9,22.0,328.0,319.2,245.04
2016,2,21,14,45,72.0,289.5,0.9,22.0,335.0,332.6,256.1
2016,2,21,15,0,93.0,285.0,0.9,22.0,342.0,344.81,266.24
2016,2,21,15,15,91.5,266.0,0.85,21.5,319.0,321.72,249.69
2016,2,21,15,30,90.0,247.0,0.8,21.0,296.0,298.73,233.25
2016,2,21,15,45,45.0,150.5,0.75,21.0,175.0,164.48,128.67
2016,2,21,16,0,0.0,54.0,0.7,21.0,54.0,41.37,28.64
2016,2,21,16,15,0.0,47.5,0.65,20.5,47.5,36.34,24.77
