Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,98.0,23.0,3.25,16.5,34.0,41.21,11.95
2016,3,3,7,30,196.0,46.0,3.5,17.0,68.0,99.82,68.17
2016,3,3,7,45,344.0,56.5,3.8,17.5,121.5,165.61,121.87
2016,3,3,8,0,492.0,67.0,4.1,18.0,175.0,252.68,194.46
2016,3,3,8,15,559.0,75.5,4.35,18.5,231.0,319.1,251.94
2016,3,3,8,30,626.0,84.0,4.6,19.0,287.0,392.06,313.6
2016,3,3,8,45,704.0,81.5,4.9,20.0,348.0,465.66,373.89
2016,3,3,9,0,782.0,79.0,5.2,21.0,409.0,544.16,436.45
2016,3,3,9,15,810.5,82.5,5.55,21.5,462.0,605.63,485.12
2016,3,3,9,30,839.0,86.0,5.9,22.0,515.0,667.75,533.15
2016,3,3,9,45,869.0,85.5,6.3,22.5,565.0,726.85,578.19
2016,3,3,10,0,899.0,85.0,6.7,23.0,615.0,778.81,615.52
2016,3,3,10,15,913.5,87.0,6.8,23.0,657.5,827.24,649.87
2016,3,3,10,30,928.0,89.0,6.9,23.0,700.0,873.78,682.62
2016,3,3,10,45,941.0,89.5,7.0,23.5,735.5,915.25,710.14
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,954.2,735.67
2016,3,3,11,15,961.0,91.0,7.05,24.0,798.0,985.47,756.41
2016,3,3,11,30,968.0,92.0,7.0,24.0,825.0,1013.48,774.85
2016,3,3,11,45,975.5,91.5,7.0,24.5,844.0,1036.93,788.83
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,1056.85,800.39
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,1069.29,807.9
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,1077.88,812.91
2016,3,3,12,45,991.0,90.0,6.75,25.0,882.0,1080.33,814.17
2016,3,3,13,0,994.0,88.0,6.7,25.0,883.0,1078.83,812.91
2016,3,3,13,15,992.5,88.0,6.6,25.0,873.5,1071.14,807.28
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1059.55,799.17
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,1041.39,787.02
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,1019.45,772.41
2016,3,3,14,15,981.5,82.0,6.3,25.0,802.0,990.91,753.04
2016,3,3,14,30,975.0,81.0,6.2,25.0,775.0,959.05,731.44
2016,3,3,14,45,961.5,82.0,6.1,25.0,739.5,920.26,705.0
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,878.94,676.72
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,832.46,645.69
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,783.95,612.89
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,729.77,574.36
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,674.45,532.48
2016,3,3,16,15,863.0,70.0,5.0,23.0,470.0,613.42,486.41
2016,3,3,16,30,838.0,67.0,4.6,22.0,417.0,556.49,442.01
2016,3,3,16,45,801.0,62.5,4.25,21.5,360.0,487.9,386.66
2016,3,3,17,0,764.0,58.0,3.9,21.0,303.0,421.58,331.66
2016,3,3,17,15,706.5,52.5,3.5,19.5,245.5,348.69,270.92
2016,3,3,17,30,649.0,47.0,3.1,18.0,188.0,281.11,212.47
2016,3,3,17,45,547.5,39.0,2.75,17.0,133.5,204.44,146.42
2016,3,3,18,0,446.0,31.0,2.4,16.0,79.0,140.55,90.74
2016,3,3,18,15,223.0,15.5,2.4,15.5,39.5,57.06,8.68
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,225.0,17.0,1.2,9.0,43.5,61.79,23.9
2016,3,4,7,30,450.0,34.0,1.2,10.0,87.0,147.84,100.29
2016,3,4,7,45,551.0,43.0,1.3,11.0,143.0,214.56,158.75
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,291.85,225.83
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,360.01,285.34
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,433.36,347.07
2016,3,4,8,45,803.0,67.5,2.0,15.0,373.0,499.4,401.06
2016,3,4,9,0,839.0,72.0,2.2,16.0,430.0,567.52,454.62
2016,3,4,9,15,864.0,75.5,2.3,16.5,483.5,629.47,502.12
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,686.16,544.39
2016,3,4,9,45,904.0,82.5,2.55,18.0,584.5,740.32,582.59
2016,3,4,10,0,919.0,86.0,2.7,19.0,632.0,793.12,617.03
2016,3,4,10,15,931.5,88.0,2.6,19.0,674.0,840.7,647.91
2016,3,4,10,30,944.0,90.0,2.5,19.0,716.0,886.18,676.81
2016,3,4,10,45,950.0,93.5,2.4,19.5,749.5,925.33,699.59
2016,3,4,11,0,956.0,97.0,2.3,20.0,783.0,961.49,719.97
2016,3,4,11,15,962.0,98.0,2.25,20.5,809.0,991.83,736.73
2016,3,4,11,30,968.0,99.0,2.2,21.0,835.0,1018.87,751.21
2016,3,4,11,45,966.5,102.5,2.2,21.5,851.5,1037.96,761.11
2016,3,4,12,0,965.0,106.0,2.2,22.0,868.0,1053.24,768.68
2016,3,4,12,15,966.5,106.0,2.2,22.0,876.0,1063.94,774.96
2016,3,4,12,30,968.0,106.0,2.2,22.0,884.0,1070.84,779.01
2016,3,4,12,45,966.5,106.5,2.2,22.5,883.0,1071.47,777.76
2016,3,4,13,0,965.0,107.0,2.2,23.0,882.0,1068.25,774.3
2016,3,4,13,15,962.0,106.5,2.2,23.0,872.0,1058.71,768.52
2016,3,4,13,30,959.0,106.0,2.2,23.0,862.0,1045.41,760.55
2016,3,4,13,45,953.5,105.5,2.25,23.0,843.0,1026.05,749.44
2016,3,4,14,0,948.0,105.0,2.3,23.0,824.0,1003.19,736.16
2016,3,4,14,15,940.5,103.5,2.35,23.0,797.0,974.08,718.81
2016,3,4,14,30,933.0,102.0,2.4,23.0,770.0,941.83,699.35
2016,3,4,14,45,921.5,100.5,2.45,23.0,734.5,903.2,675.5
2016,3,4,15,0,910.0,99.0,2.5,23.0,699.0,862.05,649.72
2016,3,4,15,15,895.5,96.5,2.5,23.0,656.5,815.22,619.36
2016,3,4,15,30,881.0,94.0,2.5,23.0,614.0,773.82,592.46
2016,3,4,15,45,860.0,91.5,2.5,23.0,565.0,718.24,554.17
2016,3,4,16,0,839.0,89.0,2.5,23.0,516.0,661.94,513.64
2016,3,4,16,15,811.0,85.0,2.2,22.0,463.0,599.44,467.9
2016,3,4,16,30,783.0,81.0,1.9,21.0,410.0,537.57,421.18
2016,3,4,16,45,742.0,75.5,1.65,20.5,353.5,468.62,367.0
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,403.57,314.12
2016,3,4,17,15,639.0,63.0,1.45,18.5,240.0,330.81,255.55
2016,3,4,17,30,577.0,56.0,1.5,17.0,183.0,264.09,199.45
2016,3,4,17,45,475.5,45.5,1.55,16.0,129.5,189.47,136.32
2016,3,4,18,0,374.0,35.0,1.6,15.0,76.0,126.55,82.61
2016,3,4,18,15,187.0,17.5,1.65,14.5,38.0,52.56,11.56
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,175.0,20.0,1.15,11.5,41.0,56.3,24.89
2016,3,5,7,30,350.0,40.0,1.2,12.0,82.0,129.37,88.47
2016,3,5,7,45,450.0,51.0,1.3,13.0,135.0,191.96,142.11
2016,3,5,8,0,550.0,62.0,1.4,14.0,188.0,265.97,205.33
2016,3,5,8,15,428.5,92.5,1.45,15.0,206.5,275.48,218.63
2016,3,5,8,30,307.0,123.0,1.5,16.0,225.0,264.75,212.8
2016,3,5,8,45,531.0,105.0,1.6,17.0,318.5,397.07,318.54
2016,3,5,9,0,755.0,87.0,1.7,18.0,412.0,533.82,423.89
2016,3,5,9,15,783.0,91.5,1.7,18.5,464.5,594.71,468.96
2016,3,5,9,30,811.0,96.0,1.7,19.0,517.0,656.25,513.45
2016,3,5,9,45,830.5,99.5,1.7,19.5,564.5,711.04,551.63
2016,3,5,10,0,850.0,103.0,1.7,20.0,612.0,765.02,587.59
2016,3,5,10,15,864.5,105.5,1.8,20.5,653.0,812.89,618.5
2016,3,5,10,30,879.0,108.0,1.9,21.0,694.0,858.97,647.83
2016,3,5,10,45,888.5,110.5,2.0,21.5,728.0,888.45,665.71
2016,3,5,11,0,898.0,113.0,2.1,22.0,762.0,924.78,688.26
2016,3,5,11,15,905.0,114.5,2.25,22.5,788.0,955.04,707.11
2016,3,5,11,30,912.0,116.0,2.4,23.0,814.0,982.23,723.97
2016,3,5,11,45,915.5,117.5,2.55,23.5,831.0,1002.89,736.58
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,1020.09,747.05
2016,3,5,12,15,920.5,119.5,2.8,24.0,856.5,1030.81,754.42
2016,3,5,12,30,922.0,120.0,2.9,24.0,865.0,1037.9,759.63
2016,3,5,12,45,919.5,121.5,3.05,24.5,864.0,1038.41,759.71
2016,3,5,13,0,917.0,123.0,3.2,25.0,863.0,1035.26,757.55
2016,3,5,13,15,914.0,122.5,3.25,25.0,853.0,1025.98,752.19
2016,3,5,13,30,911.0,122.0,3.3,25.0,843.0,1013.13,744.66
2016,3,5,13,45,901.5,123.0,3.4,25.0,823.5,992.14,732.26
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,967.95,717.79
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,951.76,708.04
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,919.74,687.62
2016,3,5,14,45,845.0,127.0,3.55,25.0,711.0,873.12,657.54
2016,3,5,15,0,814.0,133.0,3.6,25.0,672.0,825.01,626.17
2016,3,5,15,15,797.0,129.5,3.55,24.5,630.5,777.54,595.55
2016,3,5,15,30,780.0,126.0,3.5,24.0,589.0,732.81,565.43
2016,3,5,15,45,754.5,122.5,3.5,24.0,541.0,676.65,525.12
2016,3,5,16,0,729.0,119.0,3.5,24.0,493.0,620.45,483.91
2016,3,5,16,15,697.0,113.0,3.15,23.0,441.0,558.11,437.88
2016,3,5,16,30,665.0,107.0,2.8,22.0,389.0,497.1,391.51
2016,3,5,16,45,617.5,100.0,2.5,21.5,334.0,429.02,337.74
2016,3,5,17,0,570.0,93.0,2.2,21.0,279.0,364.61,285.41
2016,3,5,17,15,505.5,82.5,2.05,20.0,224.5,294.47,228.08
2016,3,5,17,30,441.0,72.0,1.9,19.0,170.0,227.7,172.07
2016,3,5,17,45,341.0,57.0,1.8,18.0,119.5,158.37,114.32
2016,3,5,18,0,241.0,42.0,1.7,17.0,69.0,100.93,66.7
2016,3,5,18,15,120.5,21.0,1.7,16.5,34.5,43.34,11.68
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,13.34,3.51
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,27.13,16.91
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,45.17,32.66
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,63.22,48.25
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,84.12,65.91
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,105.89,84.07
2016,3,6,8,45,7.0,94.5,4.5,16.5,97.0,77.33,59.83
2016,3,6,9,0,0.0,66.0,4.8,17.0,66.0,50.62,37.08
2016,3,6,9,15,0.0,74.5,4.95,17.5,74.5,57.22,42.39
2016,3,6,9,30,0.0,83.0,5.1,18.0,83.0,63.83,47.64
2016,3,6,9,45,0.0,92.0,5.25,18.5,92.0,70.9,53.21
2016,3,6,10,0,0.0,101.0,5.4,19.0,101.0,78.14,58.88
2016,3,6,10,15,0.0,108.5,5.5,19.0,108.5,84.2,63.68
2016,3,6,10,30,0.0,116.0,5.6,19.0,116.0,90.3,68.49
2016,3,6,10,45,0.0,127.0,5.75,19.5,127.0,99.29,75.5
2016,3,6,11,0,0.0,138.0,5.9,20.0,138.0,108.34,82.51
2016,3,6,11,15,0.0,127.5,6.0,20.5,127.5,99.76,75.32
2016,3,6,11,30,0.0,117.0,6.1,21.0,117.0,91.25,68.25
2016,3,6,11,45,0.0,128.0,6.25,21.5,128.0,100.25,75.25
2016,3,6,12,0,0.0,139.0,6.4,22.0,139.0,109.29,82.25
2016,3,6,12,15,0.0,140.5,6.45,22.0,140.5,110.55,83.21
2016,3,6,12,30,0.0,142.0,6.5,22.0,142.0,111.8,84.18
2016,3,6,12,45,0.0,142.0,6.55,22.5,142.0,111.8,84.01
2016,3,6,13,0,0.0,142.0,6.6,23.0,142.0,111.79,83.85
2016,3,6,13,15,226.5,231.5,6.55,23.0,412.0,459.8,362.21
2016,3,6,13,30,453.0,321.0,6.5,23.0,682.0,785.35,606.57
2016,3,6,13,45,445.0,320.0,6.45,23.5,668.0,768.85,592.16
2016,3,6,14,0,437.0,319.0,6.4,24.0,654.0,750.5,577.85
2016,3,6,14,15,243.0,318.0,6.3,24.0,503.5,545.38,423.09
2016,3,6,14,30,49.0,317.0,6.2,24.0,353.0,328.59,254.14
2016,3,6,14,45,40.5,293.0,6.1,24.0,322.0,296.5,229.92
2016,3,6,15,0,32.0,269.0,6.0,24.0,291.0,265.09,205.74
2016,3,6,15,15,187.5,261.5,5.8,23.5,374.5,394.25,310.88
2016,3,6,15,30,343.0,254.0,5.6,23.0,458.0,509.58,402.55
2016,3,6,15,45,406.5,217.5,5.45,23.0,441.0,516.41,408.6
2016,3,6,16,0,470.0,181.0,5.3,23.0,424.0,502.28,398.74
2016,3,6,16,15,392.0,174.5,5.1,22.5,363.0,424.09,337.86
2016,3,6,16,30,314.0,168.0,4.9,22.0,302.0,341.22,272.55
2016,3,6,16,45,285.0,150.5,4.75,22.0,259.5,292.52,233.06
2016,3,6,17,0,256.0,133.0,4.6,22.0,217.0,246.57,195.04
2016,3,6,17,15,225.0,111.0,4.45,21.5,175.0,198.36,154.96
2016,3,6,17,30,194.0,89.0,4.3,21.0,133.0,153.56,117.03
2016,3,6,17,45,143.5,66.5,4.2,20.5,94.0,106.54,77.59
2016,3,6,18,0,93.0,44.0,4.1,20.0,55.0,65.49,43.46
2016,3,6,18,15,46.5,22.0,4.25,19.5,27.5,27.27,7.22
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.51,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.27,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.65,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,42.0,6.2,19.5,42.0,32.1,21.32
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,61.47,45.62
2016,3,7,9,15,15.5,144.5,6.7,20.0,153.0,124.54,97.67
2016,3,7,9,30,31.0,209.0,6.8,20.0,226.0,203.5,161.79
2016,3,7,9,45,18.5,198.5,6.95,20.5,209.0,173.86,136.86
2016,3,7,10,0,6.0,188.0,7.1,21.0,192.0,155.53,121.19
2016,3,7,10,15,5.5,189.5,7.0,21.0,193.0,156.28,121.48
2016,3,7,10,30,5.0,191.0,6.9,21.0,194.0,157.09,121.83
2016,3,7,10,45,7.0,203.5,6.8,21.0,208.5,169.5,131.56
2016,3,7,11,0,9.0,216.0,6.7,21.0,223.0,182.08,141.4
2016,3,7,11,15,38.5,289.0,6.6,21.0,319.0,292.03,228.76
2016,3,7,11,30,68.0,362.0,6.5,21.0,415.0,392.56,306.89
2016,3,7,11,45,73.5,374.0,6.4,21.5,432.0,410.89,319.92
2016,3,7,12,0,79.0,386.0,6.3,22.0,449.0,429.22,333.03
2016,3,7,12,15,109.0,400.0,6.25,22.0,488.5,473.2,367.04
2016,3,7,12,30,139.0,414.0,6.2,22.0,528.0,539.42,417.13
2016,3,7,12,45,91.5,387.0,6.2,22.0,462.0,443.54,343.7
2016,3,7,13,0,44.0,360.0,6.2,22.0,396.0,369.86,286.31
2016,3,7,13,15,40.0,349.5,6.2,22.0,382.0,355.2,275.21
2016,3,7,13,30,36.0,339.0,6.2,22.0,368.0,340.51,263.99
2016,3,7,13,45,20.5,263.0,6.2,22.0,279.5,234.11,181.37
2016,3,7,14,0,5.0,187.0,6.2,22.0,191.0,153.8,117.9
2016,3,7,14,15,2.5,169.5,6.3,22.0,172.0,136.72,104.45
2016,3,7,14,30,0.0,152.0,6.4,22.0,153.0,119.88,91.09
2016,3,7,14,45,0.0,90.5,6.5,22.0,91.0,69.85,51.06
2016,3,7,15,0,0.0,29.0,6.6,22.0,29.0,22.26,12.52
2016,3,7,15,15,0.0,73.0,6.5,22.0,73.0,56.19,40.24
2016,3,7,15,30,0.0,117.0,6.4,22.0,117.0,91.16,68.77
2016,3,7,15,45,0.0,62.5,6.3,22.0,62.5,47.99,33.76
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,62.0,5.95,21.5,62.0,47.54,33.74
2016,3,7,16,30,0.0,116.0,5.7,21.0,116.0,91.39,70.16
2016,3,7,16,45,0.0,99.0,5.5,20.5,99.0,77.57,59.06
2016,3,7,17,0,0.0,82.0,5.3,20.0,82.0,63.83,47.89
2016,3,7,17,15,0.0,65.5,5.2,19.5,65.5,50.6,36.94
2016,3,7,17,30,0.0,49.0,5.1,19.0,49.0,37.51,25.9
2016,3,7,17,45,0.0,34.5,5.0,19.0,34.5,26.35,16.3
2016,3,7,18,0,0.0,20.0,4.9,19.0,20.0,15.22,6.69
2016,3,7,18,15,0.0,10.0,4.9,19.0,10.0,7.59,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.57,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.2,0.0
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,12.92,4.96
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,20.56,11.54
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,28.24,18.08
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,36.7,25.23
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,45.19,32.31
2016,3,8,8,45,0.0,70.5,5.05,20.5,70.5,54.09,39.54
2016,3,8,9,0,0.0,82.0,5.2,21.0,82.0,63.06,46.73
2016,3,8,9,15,214.5,141.0,5.3,21.5,255.0,272.03,218.97
2016,3,8,9,30,429.0,200.0,5.4,22.0,428.0,496.46,395.77
2016,3,8,9,45,377.5,233.5,5.5,22.5,447.0,499.22,395.65
2016,3,8,10,0,326.0,267.0,5.6,23.0,466.0,510.84,402.32
2016,3,8,10,15,261.5,297.5,5.45,23.5,464.0,504.33,394.27
2016,3,8,10,30,197.0,328.0,5.3,24.0,462.0,474.81,368.98
2016,3,8,10,45,309.0,319.0,5.2,24.5,541.0,586.22,453.05
2016,3,8,11,0,421.0,310.0,5.1,25.0,620.0,702.7,537.75
2016,3,8,11,15,366.5,340.0,4.9,25.0,616.5,678.02,516.95
2016,3,8,11,30,312.0,370.0,4.7,25.0,613.0,666.51,505.91
2016,3,8,11,45,410.5,342.0,4.55,25.0,668.5,737.49,558.16
2016,3,8,12,0,509.0,314.0,4.4,25.0,724.0,830.24,623.68
2016,3,8,12,15,690.5,224.5,4.15,25.0,787.0,931.0,695.69
2016,3,8,12,30,872.0,135.0,3.9,25.0,850.0,996.82,737.68
2016,3,8,12,45,867.5,137.5,3.7,25.0,848.5,1011.33,745.41
2016,3,8,13,0,863.0,140.0,3.5,25.0,847.0,1007.21,741.25
2016,3,8,13,15,860.5,139.5,3.3,25.0,837.0,998.36,734.23
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,986.02,725.03
2016,3,8,13,45,851.5,138.0,2.95,25.0,809.0,965.97,711.29
2016,3,8,14,0,845.0,137.0,2.8,25.0,791.0,942.72,695.59
2016,3,8,14,15,837.0,135.5,2.7,25.0,764.5,914.56,677.13
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,883.55,656.83
2016,3,8,14,45,797.5,140.5,2.55,25.0,700.0,838.01,627.08
2016,3,8,15,0,766.0,147.0,2.5,25.0,662.0,796.9,600.24
2016,3,8,15,15,749.0,143.5,2.45,25.0,621.5,750.68,568.79
2016,3,8,15,30,732.0,140.0,2.4,25.0,581.0,703.23,535.77
2016,3,8,15,45,708.0,135.0,2.4,25.0,534.0,648.52,497.17
2016,3,8,16,0,684.0,130.0,2.4,25.0,487.0,593.79,457.66
2016,3,8,16,15,651.5,124.0,2.2,24.5,436.5,533.32,412.99
2016,3,8,16,30,619.0,118.0,2.0,24.0,386.0,474.32,368.24
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.5,409.41,317.33
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,347.87,267.79
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,276.23,210.44
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,216.21,160.92
2016,3,8,17,45,313.5,63.0,1.45,21.0,123.0,151.63,108.03
2016,3,8,18,0,223.0,47.0,1.4,20.0,74.0,97.83,64.33
2016,3,8,18,15,111.5,23.5,1.55,19.5,37.0,42.85,16.65
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.02,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,4.92,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,6.83,0.11
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,8.73,1.74
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,10.65,3.35
2016,3,9,8,45,0.0,30.0,4.35,19.5,30.0,22.89,13.6
2016,3,9,9,0,0.0,46.0,4.4,20.0,46.0,35.2,23.77
2016,3,9,9,15,0.0,37.0,4.35,20.0,37.0,28.3,17.94
2016,3,9,9,30,0.0,28.0,4.3,20.0,28.0,21.42,12.15
2016,3,9,9,45,0.0,34.0,4.25,20.5,34.0,26.04,15.89
2016,3,9,10,0,0.0,40.0,4.2,21.0,40.0,30.68,19.6
2016,3,9,10,15,0.0,30.0,4.0,21.0,30.0,23.01,13.25
2016,3,9,10,30,0.0,20.0,3.8,21.0,20.0,15.34,6.93
2016,3,9,10,45,0.0,41.0,3.65,21.5,41.0,31.54,20.09
2016,3,9,11,0,0.0,62.0,3.5,22.0,62.0,47.8,33.16
2016,3,9,11,15,0.0,70.5,3.55,21.5,70.5,54.42,38.52
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.9
2016,3,9,11,45,0.0,88.5,3.65,21.0,88.5,68.48,49.82
2016,3,9,12,0,0.0,98.0,3.7,21.0,98.0,76.08,55.88
2016,3,9,12,15,5.5,169.5,3.85,21.0,174.5,139.74,106.81
2016,3,9,12,30,11.0,241.0,4.0,21.0,251.0,205.78,158.81
2016,3,9,12,45,14.0,262.5,4.15,21.0,274.5,227.4,175.65
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,249.18,192.7
2016,3,9,13,15,8.5,208.0,4.3,21.0,215.0,174.98,134.56
2016,3,9,13,30,0.0,132.0,4.3,21.0,132.0,103.51,77.77
2016,3,9,13,45,0.0,117.0,4.3,21.0,117.0,91.28,68.12
2016,3,9,14,0,0.0,102.0,4.3,21.0,102.0,79.16,58.47
2016,3,9,14,15,2.0,138.5,4.2,21.0,140.0,110.47,83.76
2016,3,9,14,30,4.0,175.0,4.1,21.0,178.0,142.44,109.42
2016,3,9,14,45,2.0,155.0,4.1,21.0,156.5,123.96,94.77
2016,3,9,15,0,0.0,135.0,4.1,21.0,135.0,105.78,80.32
2016,3,9,15,15,0.0,128.0,3.95,21.0,128.0,100.06,75.92
2016,3,9,15,30,0.0,121.0,3.8,21.0,121.0,94.38,71.53
2016,3,9,15,45,0.0,116.0,3.65,21.0,116.0,90.38,68.5
2016,3,9,16,0,0.0,111.0,3.5,21.0,111.0,86.42,65.5
2016,3,9,16,15,0.0,86.0,3.3,20.5,86.0,66.19,49.24
2016,3,9,16,30,0.0,61.0,3.1,20.0,61.0,46.75,33.41
2016,3,9,16,45,0.0,52.5,2.9,19.5,52.5,40.18,28.12
2016,3,9,17,0,0.0,44.0,2.7,19.0,44.0,33.62,22.75
2016,3,9,17,15,0.0,35.5,2.6,18.5,35.5,27.08,17.3
2016,3,9,17,30,0.0,27.0,2.5,18.0,27.0,20.56,11.76
2016,3,9,17,45,0.0,19.5,2.4,18.0,19.5,14.82,6.79
2016,3,9,18,0,0.0,12.0,2.3,18.0,12.0,9.1,1.8
2016,3,9,18,15,0.0,6.0,2.55,17.5,6.0,4.54,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.1,2.14
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,12.15,4.81
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,15.6,7.77
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,19.05,10.68
2016,3,10,8,45,0.0,54.0,4.2,15.5,54.0,41.34,29.57
2016,3,10,9,0,0.0,83.0,4.3,16.0,83.0,63.84,48.33
2016,3,10,9,15,0.0,77.5,4.45,16.0,77.5,59.55,44.55
2016,3,10,9,30,0.0,72.0,4.6,16.0,72.0,55.32,40.85
2016,3,10,9,45,0.0,65.0,4.75,16.5,65.0,49.94,36.15
2016,3,10,10,0,0.0,58.0,4.9,17.0,58.0,44.57,31.5
2016,3,10,10,15,4.5,136.0,5.1,17.0,139.0,110.1,85.52
2016,3,10,10,30,9.0,214.0,5.3,17.0,220.0,179.65,141.86
2016,3,10,10,45,10.5,223.0,5.5,17.0,230.5,188.76,148.93
2016,3,10,11,0,12.0,232.0,5.7,17.0,241.0,197.99,156.18
2016,3,10,11,15,6.0,157.0,5.8,17.0,161.5,129.31,100.47
2016,3,10,11,30,0.0,82.0,5.9,17.0,82.0,63.4,46.51
2016,3,10,11,45,4.0,141.5,6.05,17.5,145.0,114.98,88.51
2016,3,10,12,0,8.0,201.0,6.2,18.0,208.0,168.4,131.36
2016,3,10,12,15,4.0,146.0,6.15,18.0,149.5,118.83,91.28
2016,3,10,12,30,0.0,91.0,6.1,18.0,91.0,70.56,52.03
2016,3,10,12,45,0.0,106.0,6.05,18.0,106.0,82.55,61.78
2016,3,10,13,0,0.0,121.0,6.0,18.0,121.0,94.63,71.57
2016,3,10,13,15,2.5,148.5,5.95,18.0,151.0,119.42,91.74
2016,3,10,13,30,5.0,176.0,5.9,18.0,181.0,144.5,112.07
2016,3,10,13,45,2.5,131.5,5.85,18.0,134.0,105.37,80.47
2016,3,10,14,0,0.0,87.0,5.8,18.0,87.0,67.28,49.51
2016,3,10,14,15,0.0,113.0,5.7,18.0,113.0,87.94,66.44
2016,3,10,14,30,0.0,139.0,5.6,18.0,139.0,109.04,83.68
2016,3,10,14,45,1.0,153.0,5.6,18.0,153.5,121.41,93.9
2016,3,10,15,0,2.0,167.0,5.6,18.0,168.0,133.91,104.28
2016,3,10,15,15,1.0,128.0,5.5,17.5,128.5,100.79,77.64
2016,3,10,15,30,0.0,89.0,5.4,17.0,89.0,68.57,51.41
2016,3,10,15,45,0.0,98.5,5.3,17.0,98.5,76.12,57.85
2016,3,10,16,0,0.0,108.0,5.2,17.0,108.0,83.92,64.52
2016,3,10,16,15,0.0,64.5,4.95,16.5,64.5,49.48,36.06
2016,3,10,16,30,0.0,21.0,4.7,16.0,21.0,16.01,7.95
2016,3,10,16,45,0.0,18.0,4.45,16.0,18.0,13.71,6.04
2016,3,10,17,0,0.0,15.0,4.2,16.0,15.0,11.41,4.1
2016,3,10,17,15,0.0,12.0,4.05,16.0,12.0,9.11,2.14
2016,3,10,17,30,0.0,9.0,3.9,16.0,9.0,6.82,0.17
2016,3,10,17,45,0.0,6.5,3.75,16.0,6.5,4.92,0.0
2016,3,10,18,0,0.0,4.0,3.6,16.0,4.0,3.02,0.0
2016,3,10,18,15,0.0,2.0,3.6,15.5,2.0,1.51,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.54,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,16.4,7.37
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,28.37,18.26
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,43.97,31.85
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,59.64,45.32
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,76.68,59.79
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,93.83,74.1
2016,3,11,8,45,0.0,75.0,1.95,15.5,75.0,57.58,43.27
2016,3,11,9,0,0.0,32.0,2.0,16.0,32.0,24.45,15.1
2016,3,11,9,15,0.0,35.5,2.15,16.5,35.5,27.15,17.29
2016,3,11,9,30,0.0,39.0,2.3,17.0,39.0,29.87,19.44
2016,3,11,9,45,0.0,28.0,2.5,17.5,28.0,21.44,12.29
2016,3,11,10,0,0.0,17.0,2.7,18.0,17.0,13.02,5.19
2016,3,11,10,15,0.0,17.0,2.85,18.0,17.0,13.03,5.18
2016,3,11,10,30,0.0,17.0,3.0,18.0,17.0,13.04,5.16
2016,3,11,10,45,0.0,29.5,3.2,18.5,29.5,22.68,13.07
2016,3,11,11,0,0.0,42.0,3.4,19.0,42.0,32.34,20.93
2016,3,11,11,15,0.0,32.5,3.4,19.0,32.5,25.03,14.9
2016,3,11,11,30,0.0,23.0,3.4,19.0,23.0,17.71,8.88
2016,3,11,11,45,0.0,34.5,3.4,19.5,34.5,26.6,16.11
2016,3,11,12,0,0.0,46.0,3.4,20.0,46.0,35.52,23.3
2016,3,11,12,15,75.5,235.0,3.3,20.0,298.0,295.33,231.73
2016,3,11,12,30,151.0,424.0,3.2,20.0,550.0,555.48,426.72
2016,3,11,12,45,196.5,420.5,3.1,20.0,584.0,596.06,455.9
2016,3,11,13,0,242.0,417.0,3.0,20.0,618.0,635.63,485.18
2016,3,11,13,15,121.5,281.5,2.9,20.0,382.5,384.24,298.35
2016,3,11,13,30,1.0,146.0,2.8,20.0,147.0,115.86,87.57
2016,3,11,13,45,10.5,217.5,2.7,20.5,226.0,184.44,142.35
2016,3,11,14,0,20.0,289.0,2.6,21.0,305.0,255.18,197.2
2016,3,11,14,15,46.5,316.5,2.6,21.0,352.0,322.86,249.89
2016,3,11,14,30,73.0,344.0,2.6,21.0,399.0,371.71,287.67
2016,3,11,14,45,71.0,327.0,2.6,21.0,378.5,351.41,272.54
2016,3,11,15,0,69.0,310.0,2.6,21.0,358.0,331.18,257.67
2016,3,11,15,15,56.5,283.5,2.55,20.5,321.0,293.76,229.62
2016,3,11,15,30,44.0,257.0,2.5,20.0,284.0,257.41,202.08
2016,3,11,15,45,31.5,227.0,2.45,20.0,246.0,218.93,172.12
2016,3,11,16,0,19.0,197.0,2.4,20.0,208.0,171.47,134.62
2016,3,11,16,15,163.5,186.0,2.15,19.5,259.5,267.05,213.42
2016,3,11,16,30,308.0,175.0,1.9,19.0,311.0,336.08,268.1
2016,3,11,16,45,284.0,156.0,1.65,19.0,268.5,289.15,229.62
2016,3,11,17,0,260.0,137.0,1.4,19.0,226.0,244.44,192.81
2016,3,11,17,15,235.0,114.5,1.2,18.5,184.0,198.43,154.68
2016,3,11,17,30,210.0,92.0,1.0,18.0,142.0,155.13,118.05
2016,3,11,17,45,160.5,70.0,0.85,17.5,102.0,109.0,79.5
2016,3,11,18,0,111.0,48.0,0.7,17.0,62.0,68.8,46.25
2016,3,11,18,15,55.5,24.0,0.7,16.5,31.0,31.11,13.88
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,33.0,8.5,1.15,12.5,10.0,6.69,0.0
2016,3,12,7,0,66.0,17.0,1.3,13.0,20.0,21.98,0.0
2016,3,12,7,15,189.5,36.0,1.35,13.5,61.5,69.02,41.79
2016,3,12,7,30,313.0,55.0,1.4,14.0,103.0,126.36,87.76
2016,3,12,7,45,415.5,65.0,1.45,14.5,157.0,184.38,136.27
2016,3,12,8,0,518.0,75.0,1.5,15.0,211.0,258.61,198.76
2016,3,12,8,15,574.5,83.5,1.65,15.5,266.5,321.26,252.37
2016,3,12,8,30,631.0,92.0,1.8,16.0,322.0,389.29,309.06
2016,3,12,8,45,470.5,139.0,2.0,16.5,325.5,383.51,307.03
2016,3,12,9,0,310.0,186.0,2.2,17.0,329.0,353.77,284.08
2016,3,12,9,15,271.0,216.0,2.25,17.5,351.5,375.51,300.55
2016,3,12,9,30,232.0,246.0,2.3,18.0,374.0,379.74,302.62
2016,3,12,9,45,541.0,174.0,2.4,18.5,505.5,565.48,447.79
2016,3,12,10,0,850.0,102.0,2.5,19.0,637.0,750.7,585.48
2016,3,12,10,15,543.5,217.5,2.4,19.0,568.0,657.02,510.26
2016,3,12,10,30,237.0,333.0,2.3,19.0,499.0,507.02,393.77
2016,3,12,10,45,571.0,220.0,2.25,19.5,643.0,722.94,557.15
2016,3,12,11,0,905.0,107.0,2.2,20.0,787.0,910.0,685.04
2016,3,12,11,15,555.0,252.5,2.15,20.0,674.5,774.11,585.81
2016,3,12,11,30,205.0,398.0,2.1,20.0,562.0,569.34,432.82
2016,3,12,11,45,190.0,408.0,2.05,20.5,562.0,569.33,432.38
2016,3,12,12,0,175.0,418.0,2.0,21.0,562.0,568.06,429.66
2016,3,12,12,15,552.0,265.0,2.0,21.0,725.0,821.33,616.39
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,1018.9,747.52
2016,3,12,12,45,925.5,114.0,2.05,21.5,886.0,1018.55,744.19
2016,3,12,13,0,922.0,116.0,2.1,22.0,884.0,1014.5,740.87
2016,3,12,13,15,919.0,115.5,2.1,22.0,874.0,1004.8,734.92
2016,3,12,13,30,916.0,115.0,2.1,22.0,864.0,991.5,726.82
2016,3,12,13,45,911.0,114.0,2.15,22.0,845.0,972.34,715.61
2016,3,12,14,0,906.0,113.0,2.2,22.0,826.0,949.8,702.27
2016,3,12,14,15,606.5,230.5,2.15,22.0,701.0,798.24,598.75
2016,3,12,14,30,307.0,348.0,2.1,22.0,576.0,612.4,463.69
2016,3,12,14,45,316.0,328.5,2.1,22.0,553.5,590.13,450.12
2016,3,12,15,0,325.0,309.0,2.1,22.0,531.0,566.24,434.01
2016,3,12,15,15,584.5,205.0,2.1,21.5,575.5,665.73,512.33
2016,3,12,15,30,844.0,101.0,2.1,21.0,620.0,729.19,562.35
2016,3,12,15,45,828.5,96.5,2.1,21.0,573.5,676.85,524.19
2016,3,12,16,0,813.0,92.0,2.1,21.0,527.0,623.47,485.26
2016,3,12,16,15,787.0,88.0,1.95,20.5,474.5,563.73,440.61
2016,3,12,16,30,761.0,84.0,1.8,20.0,422.0,504.53,395.03
2016,3,12,16,45,729.0,78.0,1.7,20.0,367.5,441.38,344.5
2016,3,12,17,0,697.0,72.0,1.6,20.0,313.0,380.54,294.22
2016,3,12,17,15,641.0,65.0,1.5,19.0,256.0,311.72,237.5
2016,3,12,17,30,585.0,58.0,1.4,18.0,199.0,248.33,183.59
2016,3,12,17,45,499.0,48.5,1.3,17.5,146.0,180.88,126.37
2016,3,12,18,0,413.0,39.0,1.2,17.0,93.0,123.25,78.04
2016,3,12,18,15,252.5,24.5,1.3,16.5,52.5,61.3,28.43
2016,3,12,18,30,92.0,10.0,1.4,16.0,12.0,14.05,0.0
2016,3,12,18,45,46.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,9.0,3.6,12.5,12.0,9.51,0.0
2016,3,13,7,0,137.0,18.0,3.8,13.0,24.0,31.01,0.0
