Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,11,0,969.0,100.0,3.2,20.0,906.0,901.89,682.8
2016,4,2,11,15,973.5,101.0,3.25,20.0,930.0,928.71,700.39
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,952.02,715.68
2016,4,2,11,45,980.0,103.0,3.35,20.5,969.0,969.53,725.74
2016,4,2,12,0,982.0,104.0,3.4,21.0,984.0,983.27,733.38
2016,4,2,12,15,983.0,104.0,3.4,21.0,990.0,991.35,738.41
2016,4,2,12,30,984.0,104.0,3.4,21.0,996.0,995.57,741.04
2016,4,2,12,45,983.0,104.5,3.45,21.0,992.5,994.59,740.73
2016,4,2,13,0,982.0,105.0,3.5,21.0,989.0,989.73,738.01
2016,4,2,13,15,979.0,104.5,3.5,21.0,977.0,978.31,730.68
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,963.12,720.98
2016,4,2,13,45,971.5,103.0,3.5,21.5,944.0,942.46,706.33
2016,4,2,14,0,967.0,102.0,3.5,22.0,923.0,918.24,689.41
2016,4,2,14,15,960.5,101.0,3.45,22.0,893.5,888.95,670.12
2016,4,2,14,30,954.0,100.0,3.4,22.0,864.0,856.45,648.64
2016,4,2,14,45,938.5,101.0,3.4,22.0,825.5,816.02,621.83
2016,4,2,15,0,923.0,102.0,3.4,22.0,787.0,773.33,592.79
2016,4,2,15,15,910.5,100.0,3.35,21.5,743.0,727.9,561.07
2016,4,2,15,30,898.0,98.0,3.3,21.0,699.0,680.54,527.13
2016,4,2,15,45,882.0,94.5,3.25,21.0,649.5,628.0,487.52
2016,4,2,16,0,866.0,91.0,3.2,21.0,600.0,577.45,448.3
2016,4,2,16,15,843.0,87.5,3.0,20.5,545.0,518.74,402.33
2016,4,2,16,30,820.0,84.0,2.8,20.0,490.0,460.27,355.18
2016,4,2,16,45,788.0,79.5,2.6,20.0,432.0,397.85,303.09
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,337.31,251.33
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,273.35,197.11
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,212.19,144.89
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,150.84,94.77
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,97.78,54.71
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,47.46,23.76
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,18.9,7.2
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,9.05,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,281.5,26.0,2.1,10.5,59.0,21.31,11.73
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,61.95,32.5
2016,4,3,7,15,530.5,49.0,2.4,12.5,158.0,110.25,64.97
2016,4,3,7,30,620.0,58.0,2.4,13.0,214.0,168.95,111.13
2016,4,3,7,45,675.5,64.5,2.45,14.0,274.0,227.24,160.95
2016,4,3,8,0,731.0,71.0,2.5,15.0,334.0,292.52,217.16
2016,4,3,8,15,768.0,76.0,2.5,16.0,393.0,353.48,269.64
2016,4,3,8,30,805.0,81.0,2.5,17.0,452.0,417.13,322.77
2016,4,3,8,45,831.5,84.5,2.5,18.5,508.5,476.79,370.45
2016,4,3,9,0,858.0,88.0,2.5,20.0,565.0,537.26,416.72
2016,4,3,9,15,877.0,91.0,2.4,20.5,617.5,590.3,457.01
2016,4,3,9,30,896.0,94.0,2.3,21.0,670.0,645.17,497.09
2016,4,3,9,45,910.0,96.5,2.2,21.5,716.5,695.38,532.36
2016,4,3,10,0,924.0,99.0,2.1,22.0,763.0,743.94,565.23
2016,4,3,10,15,934.0,101.0,2.05,22.5,803.0,787.19,593.73
2016,4,3,10,30,944.0,103.0,2.0,23.0,843.0,827.99,618.5
2016,4,3,10,45,951.5,104.5,2.0,23.5,875.0,863.66,639.81
2016,4,3,11,0,959.0,106.0,2.0,24.0,907.0,896.31,658.94
2016,4,3,11,15,964.0,107.0,2.05,24.0,931.0,923.2,675.99
2016,4,3,11,30,969.0,108.0,2.1,24.0,955.0,946.64,690.88
2016,4,3,11,45,971.5,109.0,2.2,24.0,970.5,964.33,702.65
2016,4,3,12,0,974.0,110.0,2.3,24.0,986.0,978.3,712.18
2016,4,3,12,15,975.0,110.5,2.35,24.0,992.0,986.7,717.73
2016,4,3,12,30,976.0,111.0,2.4,24.0,998.0,991.27,721.0
2016,4,3,12,45,975.5,111.0,2.5,24.5,995.0,990.2,719.87
2016,4,3,13,0,975.0,111.0,2.6,25.0,992.0,985.29,716.41
2016,4,3,13,15,972.5,110.5,2.6,25.0,980.0,974.33,709.63
2016,4,3,13,30,970.0,110.0,2.6,25.0,968.0,959.62,700.58
2016,4,3,13,45,965.5,109.0,2.65,25.0,947.0,939.04,688.22
2016,4,3,14,0,961.0,108.0,2.7,25.0,926.0,914.93,673.58
2016,4,3,14,15,954.5,106.5,2.7,25.0,896.5,885.31,654.88
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,852.5,634.02
2016,4,3,14,45,939.0,103.0,2.7,25.0,830.0,814.32,609.41
2016,4,3,15,0,930.0,101.0,2.7,25.0,793.0,773.48,582.18
2016,4,3,15,15,917.5,99.0,2.65,24.5,749.0,727.81,550.96
2016,4,3,15,30,905.0,97.0,2.6,24.0,705.0,680.18,517.54
2016,4,3,15,45,889.0,94.0,2.6,24.0,655.0,627.85,479.06
2016,4,3,16,0,873.0,91.0,2.6,24.0,605.0,577.4,440.8
2016,4,3,16,15,850.0,87.5,2.4,23.5,550.5,518.44,395.35
2016,4,3,16,30,827.0,84.0,2.2,23.0,496.0,459.7,348.72
2016,4,3,16,45,796.0,79.5,2.05,23.0,437.5,397.43,297.64
2016,4,3,17,0,765.0,75.0,1.9,23.0,379.0,336.93,246.73
2016,4,3,17,15,718.5,69.5,1.7,21.5,319.5,273.26,194.04
2016,4,3,17,30,672.0,64.0,1.5,20.0,260.0,212.24,142.96
2016,4,3,17,45,599.0,56.0,1.3,19.0,202.0,150.76,93.37
2016,4,3,18,0,526.0,48.0,1.1,18.0,144.0,97.44,53.8
2016,4,3,18,15,398.5,36.0,1.15,17.0,94.0,46.96,23.63
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,19.77,8.22
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.5,7.0,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,117.0,14.0,3.3,10.0,17.0,11.02,0.0
2016,4,4,6,45,269.0,28.5,3.55,11.0,60.5,23.29,13.63
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,62.31,33.77
2016,4,4,7,15,509.5,52.5,3.8,13.0,160.0,109.57,65.35
2016,4,4,7,30,598.0,62.0,3.8,14.0,216.0,167.12,110.26
2016,4,4,7,45,654.5,69.0,3.85,15.0,275.0,224.74,159.31
2016,4,4,8,0,711.0,76.0,3.9,16.0,334.0,288.09,213.88
2016,4,4,8,15,748.5,81.0,4.05,17.0,392.5,349.42,266.88
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,412.12,319.77
2016,4,4,8,45,813.0,90.0,4.35,19.0,507.5,471.42,368.67
2016,4,4,9,0,840.0,94.0,4.5,20.0,564.0,531.62,416.69
2016,4,4,9,15,859.0,97.0,4.35,20.5,615.5,586.93,459.51
2016,4,4,9,30,878.0,100.0,4.2,21.0,667.0,637.48,497.53
2016,4,4,9,45,892.0,102.5,4.1,22.0,713.0,686.81,532.54
2016,4,4,10,0,906.0,105.0,4.0,23.0,759.0,734.52,565.16
2016,4,4,10,15,916.5,107.0,3.85,23.5,798.5,777.36,594.18
2016,4,4,10,30,927.0,109.0,3.7,24.0,838.0,817.83,619.79
2016,4,4,10,45,934.0,110.5,3.55,24.5,870.0,852.47,640.49
2016,4,4,11,0,941.0,112.0,3.4,25.0,902.0,884.12,658.84
2016,4,4,11,15,946.0,113.0,3.3,25.5,925.5,910.47,673.67
2016,4,4,11,30,951.0,114.0,3.2,26.0,949.0,933.44,686.14
2016,4,4,11,45,954.0,115.0,3.1,26.5,963.5,951.18,695.09
2016,4,4,12,0,957.0,116.0,3.0,27.0,978.0,965.28,701.66
2016,4,4,12,15,958.0,116.0,2.9,27.0,984.0,973.01,705.52
2016,4,4,12,30,959.0,116.0,2.8,27.0,990.0,976.98,707.09
2016,4,4,12,45,958.0,116.0,2.7,27.5,987.0,975.4,703.8
2016,4,4,13,0,957.0,116.0,2.6,28.0,984.0,970.07,698.26
2016,4,4,13,15,954.5,115.5,2.5,28.0,971.5,959.22,690.72
2016,4,4,13,30,952.0,115.0,2.4,28.0,959.0,944.7,680.97
2016,4,4,13,45,947.0,113.5,2.35,28.0,938.0,923.52,667.51
2016,4,4,14,0,942.0,112.0,2.3,28.0,917.0,898.89,651.92
2016,4,4,14,15,935.5,111.0,2.2,28.0,888.0,870.18,633.29
2016,4,4,14,30,929.0,110.0,2.1,28.0,859.0,838.36,612.65
2016,4,4,14,45,919.5,108.0,2.05,28.0,822.0,800.42,588.33
2016,4,4,15,0,910.0,106.0,2.0,28.0,785.0,759.91,561.19
2016,4,4,15,15,897.5,103.5,1.95,28.0,741.0,714.56,529.79
2016,4,4,15,30,885.0,101.0,1.9,28.0,697.0,667.31,496.42
2016,4,4,15,45,868.5,97.5,1.85,28.0,647.5,615.15,458.8
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,564.99,421.54
2016,4,4,16,15,828.5,90.5,1.7,27.5,544.0,506.87,378.09
2016,4,4,16,30,805.0,87.0,1.6,27.0,490.0,449.08,333.5
2016,4,4,16,45,774.5,82.0,1.55,26.5,432.5,387.82,285.11
2016,4,4,17,0,744.0,77.0,1.5,26.0,375.0,328.32,236.6
2016,4,4,17,15,697.0,71.0,1.4,24.5,316.0,263.93,184.4
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,205.24,136.13
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,145.53,88.87
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,93.87,51.37
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,45.25,23.09
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,20.54,9.02
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,12.18,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,23.79,14.1
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,63.24,33.47
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,111.51,65.16
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,169.73,110.29
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,227.36,159.02
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,291.69,213.92
2016,4,5,8,15,765.5,79.0,3.2,19.0,400.5,351.83,265.43
2016,4,5,8,30,801.0,84.0,3.3,20.0,459.0,414.47,317.62
2016,4,5,8,45,826.5,87.5,3.45,21.0,515.0,473.23,365.44
2016,4,5,9,0,852.0,91.0,3.6,22.0,571.0,532.71,412.18
2016,4,5,9,15,870.5,94.0,3.65,22.5,623.0,588.16,455.02
2016,4,5,9,30,889.0,97.0,3.7,23.0,675.0,639.0,493.28
2016,4,5,9,45,902.5,99.5,3.75,24.0,721.0,688.35,528.28
2016,4,5,10,0,916.0,102.0,3.8,25.0,767.0,736.02,560.97
2016,4,5,10,15,926.0,104.0,3.9,25.0,806.0,778.74,591.75
2016,4,5,10,30,936.0,106.0,4.0,25.0,845.0,819.03,619.41
2016,4,5,10,45,943.0,107.5,4.15,25.5,877.0,853.83,641.67
2016,4,5,11,0,950.0,109.0,4.3,26.0,909.0,885.61,661.75
2016,4,5,11,15,955.0,110.0,4.4,26.0,932.5,912.07,679.27
2016,4,5,11,30,960.0,111.0,4.5,26.0,956.0,935.11,694.55
2016,4,5,11,45,963.0,111.5,4.6,26.5,970.5,952.43,704.77
2016,4,5,12,0,966.0,112.0,4.7,27.0,985.0,966.09,712.78
2016,4,5,12,15,967.0,112.0,4.75,27.0,991.0,973.8,717.99
2016,4,5,12,30,968.0,112.0,4.8,27.0,997.0,977.72,720.85
2016,4,5,12,45,966.5,112.0,4.9,27.5,993.5,975.63,718.75
2016,4,5,13,0,965.0,112.0,5.0,28.0,990.0,969.75,714.27
2016,4,5,13,15,962.5,111.5,5.05,28.0,977.5,958.78,707.59
2016,4,5,13,30,960.0,111.0,5.1,28.0,965.0,944.1,698.54
2016,4,5,13,45,954.5,110.5,5.15,28.0,944.0,923.25,685.37
2016,4,5,14,0,949.0,110.0,5.2,28.0,923.0,898.94,669.9
2016,4,5,14,15,942.0,108.5,5.15,27.5,893.0,869.18,651.43
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,836.32,630.72
2016,4,5,14,45,924.5,105.5,5.1,27.0,826.0,797.91,605.02
2016,4,5,15,0,914.0,104.0,5.1,27.0,789.0,756.99,576.24
2016,4,5,15,15,716.0,168.0,5.0,26.5,686.0,657.06,502.12
2016,4,5,15,30,518.0,232.0,4.9,26.0,583.0,550.98,422.82
2016,4,5,15,45,685.5,163.0,4.8,26.0,592.0,569.3,437.31
2016,4,5,16,0,853.0,94.0,4.7,26.0,601.0,561.71,430.68
2016,4,5,16,15,830.0,90.5,4.5,25.5,546.5,503.88,385.2
2016,4,5,16,30,807.0,87.0,4.3,25.0,492.0,446.33,338.89
2016,4,5,16,45,773.5,82.5,4.15,25.0,434.0,384.41,287.62
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,324.57,236.95
2016,4,5,17,15,693.5,72.0,3.55,23.5,317.5,260.68,183.85
2016,4,5,17,30,647.0,66.0,3.1,22.0,259.0,202.49,135.12
2016,4,5,17,45,572.5,58.5,2.7,21.0,201.5,143.3,87.93
2016,4,5,18,0,498.0,51.0,2.3,20.0,144.0,92.44,51.16
2016,4,5,18,15,375.5,38.5,2.3,19.5,94.5,44.44,23.42
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,21.34,9.96
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,15.5,7.5,2.65,14.5,8.0,5.9,0.0
2016,4,6,6,30,31.0,15.0,2.8,15.0,16.0,11.66,0.0
2016,4,6,6,45,122.0,38.5,3.0,15.5,55.5,28.55,18.16
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,59.91,38.04
2016,4,6,7,15,292.5,80.0,3.45,16.5,145.5,101.09,66.9
2016,4,6,7,30,372.0,98.0,3.7,17.0,196.0,150.56,104.86
2016,4,6,7,45,186.0,67.0,4.0,18.0,116.0,101.71,73.06
2016,4,6,8,0,0.0,36.0,4.3,19.0,36.0,27.48,17.51
2016,4,6,8,15,172.0,109.0,4.65,19.5,190.5,156.13,120.63
2016,4,6,8,30,344.0,182.0,5.0,20.0,345.0,298.94,234.06
2016,4,6,8,45,336.0,208.5,5.4,20.5,383.0,338.1,266.08
2016,4,6,9,0,328.0,235.0,5.8,21.0,421.0,375.92,296.43
2016,4,6,9,15,572.0,177.0,5.95,21.0,536.5,495.54,391.26
2016,4,6,9,30,816.0,119.0,6.1,21.0,652.0,617.44,487.25
2016,4,6,9,45,843.5,117.0,6.25,21.5,701.0,669.34,526.74
2016,4,6,10,0,871.0,115.0,6.4,22.0,750.0,714.44,560.78
2016,4,6,10,15,628.0,232.0,6.35,22.5,702.5,687.58,535.33
2016,4,6,10,30,385.0,349.0,6.3,23.0,655.0,612.53,473.96
2016,4,6,10,45,465.5,333.5,6.3,23.5,717.5,688.31,530.11
2016,4,6,11,0,546.0,318.0,6.3,24.0,780.0,755.11,578.52
2016,4,6,11,15,517.0,339.5,6.2,24.0,786.0,764.02,583.3
2016,4,6,11,30,488.0,361.0,6.1,24.0,792.0,769.44,585.73
2016,4,6,11,45,731.5,236.0,6.05,24.5,894.0,882.8,670.56
2016,4,6,12,0,975.0,111.0,6.0,25.0,996.0,969.57,730.0
2016,4,6,12,15,978.0,111.5,5.9,25.0,1003.5,979.49,735.54
2016,4,6,12,30,981.0,112.0,5.8,25.0,1011.0,985.6,738.96
2016,4,6,12,45,990.0,107.0,5.75,25.5,1012.0,988.18,738.91
2016,4,6,13,0,999.0,102.0,5.7,26.0,1013.0,986.76,736.29
2016,4,6,13,15,997.0,101.5,5.6,26.0,1001.0,975.86,728.51
2016,4,6,13,30,995.0,101.0,5.5,26.0,989.0,961.12,718.3
2016,4,6,13,45,996.0,97.5,5.45,26.0,969.0,942.3,705.74
2016,4,6,14,0,997.0,94.0,5.4,26.0,949.0,919.61,690.64
2016,4,6,14,15,991.0,92.5,5.35,26.0,919.5,889.43,670.41
2016,4,6,14,30,985.0,91.0,5.3,26.0,890.0,855.92,647.89
2016,4,6,14,45,960.5,97.5,5.25,26.0,848.5,813.16,618.8
2016,4,6,15,0,936.0,104.0,5.2,26.0,807.0,768.59,587.0
2016,4,6,15,15,923.5,102.0,5.05,25.5,762.5,722.77,554.14
2016,4,6,15,30,911.0,100.0,4.9,25.0,718.0,674.99,519.11
2016,4,6,15,45,900.5,94.5,4.8,25.0,668.5,623.45,479.73
2016,4,6,16,0,890.0,89.0,4.7,25.0,619.0,570.28,438.16
2016,4,6,16,15,867.5,85.5,4.4,24.5,563.5,513.62,393.14
2016,4,6,16,30,845.0,82.0,4.1,24.0,508.0,454.52,345.3
2016,4,6,16,45,819.5,76.5,3.8,23.5,450.0,392.89,294.23
2016,4,6,17,0,794.0,71.0,3.5,23.0,392.0,332.42,242.8
2016,4,6,17,15,749.5,66.0,2.95,22.0,331.5,268.79,188.82
2016,4,6,17,30,705.0,61.0,2.4,21.0,271.0,209.12,138.17
2016,4,6,17,45,638.5,53.5,1.9,20.0,212.5,148.24,89.28
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,92.62,48.98
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,42.36,21.48
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,20.73,9.97
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,2.15,12.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,2.5,13.0,21.0,15.58,0.0
2016,4,7,6,45,118.0,38.5,2.85,14.5,57.0,28.6,18.49
2016,4,7,7,0,236.0,56.0,3.2,16.0,93.0,57.3,35.42
2016,4,7,7,15,279.0,75.5,3.25,16.5,137.0,95.29,62.72
2016,4,7,7,30,322.0,95.0,3.3,17.0,181.0,138.44,96.9
2016,4,7,7,45,353.0,111.5,3.4,18.0,226.5,181.34,132.55
2016,4,7,8,0,384.0,128.0,3.5,19.0,272.0,227.51,171.18
2016,4,7,8,15,310.5,164.0,3.65,20.0,293.0,250.0,192.67
2016,4,7,8,30,237.0,200.0,3.8,21.0,314.0,269.71,210.18
2016,4,7,8,45,552.5,146.5,4.0,22.0,451.5,396.67,307.61
2016,4,7,9,0,868.0,93.0,4.2,23.0,589.0,538.27,415.41
2016,4,7,9,15,885.5,96.0,4.2,23.5,640.5,590.59,455.62
2016,4,7,9,30,903.0,99.0,4.2,24.0,692.0,644.44,496.0
2016,4,7,9,45,919.5,99.5,4.2,25.0,739.0,694.23,531.25
2016,4,7,10,0,936.0,100.0,4.2,26.0,786.0,742.52,564.29
2016,4,7,10,15,755.5,188.5,4.15,26.5,761.0,739.17,557.56
2016,4,7,10,30,575.0,277.0,4.1,27.0,736.0,703.46,528.03
2016,4,7,10,45,626.0,267.5,4.1,27.5,784.0,757.34,565.39
2016,4,7,11,0,677.0,258.0,4.1,28.0,832.0,809.31,600.33
2016,4,7,11,15,823.5,185.0,4.1,28.0,901.5,875.44,648.09
2016,4,7,11,30,970.0,112.0,4.1,28.0,971.0,937.86,688.96
2016,4,7,11,45,953.5,124.5,4.1,28.5,980.0,949.04,694.08
2016,4,7,12,0,937.0,137.0,4.1,29.0,989.0,955.79,696.71
2016,4,7,12,15,730.0,258.5,4.0,29.0,925.0,912.52,665.5
2016,4,7,12,30,523.0,380.0,3.9,29.0,861.0,835.77,608.76
2016,4,7,12,45,605.0,333.5,3.85,29.0,888.5,867.39,632.33
2016,4,7,13,0,687.0,287.0,3.8,29.0,916.0,896.51,653.35
2016,4,7,13,15,710.5,268.0,3.65,29.0,911.0,894.16,651.58
2016,4,7,13,30,734.0,249.0,3.5,29.0,906.0,887.87,647.43
2016,4,7,13,45,669.5,276.0,3.4,29.0,865.0,842.87,615.82
2016,4,7,14,0,605.0,303.0,3.3,29.0,824.0,795.69,582.84
2016,4,7,14,15,534.0,313.5,3.15,29.0,762.0,731.44,537.98
2016,4,7,14,30,463.0,324.0,3.0,29.0,700.0,668.34,493.5
2016,4,7,14,45,567.0,268.5,2.9,29.0,709.5,680.1,503.9
2016,4,7,15,0,671.0,213.0,2.8,29.0,719.0,687.47,510.23
2016,4,7,15,15,583.0,228.0,2.65,28.5,649.5,608.89,454.6
2016,4,7,15,30,495.0,243.0,2.5,28.0,580.0,540.32,405.49
2016,4,7,15,45,656.0,177.0,2.4,28.0,590.0,557.54,418.52
2016,4,7,16,0,817.0,111.0,2.3,28.0,600.0,550.81,412.43
2016,4,7,16,15,792.0,107.0,2.1,27.5,545.5,493.35,368.48
2016,4,7,16,30,767.0,103.0,1.9,27.0,491.0,435.76,323.51
2016,4,7,16,45,730.0,98.0,1.75,27.0,433.0,374.01,273.92
2016,4,7,17,0,693.0,93.0,1.6,27.0,375.0,314.81,225.35
2016,4,7,17,15,644.0,85.5,1.45,25.5,316.0,253.16,175.81
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,196.2,129.76
2016,4,7,17,45,519.5,68.0,1.2,23.0,200.5,138.28,85.11
2016,4,7,18,0,444.0,58.0,1.1,22.0,144.0,88.94,50.63
2016,4,7,18,15,328.5,43.5,1.15,21.0,95.0,43.75,25.12
2016,4,7,18,30,213.0,29.0,1.2,20.0,46.0,22.11,11.11
2016,4,7,18,45,106.5,14.5,1.25,19.5,23.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,10.0,3.2,13.0,10.0,7.87,0.0
2016,4,8,6,30,0.0,20.0,3.4,13.0,20.0,15.01,0.0
2016,4,8,6,45,97.0,41.0,3.6,13.5,56.5,30.23,20.12
2016,4,8,7,0,194.0,62.0,3.8,14.0,93.0,57.88,37.63
2016,4,8,7,15,248.5,82.5,4.05,15.0,139.5,94.3,63.67
2016,4,8,7,30,303.0,103.0,4.3,16.0,186.0,137.3,97.21
2016,4,8,7,45,369.0,112.0,4.55,17.0,236.0,184.42,135.11
2016,4,8,8,0,435.0,121.0,4.8,18.0,286.0,235.42,177.06
2016,4,8,8,15,475.0,134.5,5.1,18.5,341.0,287.93,221.49
2016,4,8,8,30,515.0,148.0,5.4,19.0,396.0,344.09,268.44
2016,4,8,8,45,497.5,174.0,5.7,19.5,436.0,388.09,305.47
2016,4,8,9,0,480.0,200.0,6.0,20.0,476.0,429.29,339.11
2016,4,8,9,15,480.5,219.0,5.95,20.5,516.0,471.73,372.37
2016,4,8,9,30,481.0,238.0,5.9,21.0,556.0,512.99,403.8
2016,4,8,9,45,504.0,247.5,5.85,21.5,601.0,559.29,438.57
2016,4,8,10,0,527.0,257.0,5.8,22.0,646.0,605.88,472.83
2016,4,8,10,15,526.0,276.0,5.7,22.5,680.5,643.45,499.18
2016,4,8,10,30,525.0,295.0,5.6,23.0,715.0,679.13,523.58
2016,4,8,10,45,407.0,353.5,5.5,23.5,686.5,643.08,493.32
2016,4,8,11,0,289.0,412.0,5.4,24.0,658.0,612.59,466.83
2016,4,8,11,15,227.5,433.0,5.3,24.0,630.0,574.17,437.1
2016,4,8,11,30,166.0,454.0,5.2,24.0,602.0,546.42,414.82
2016,4,8,11,45,298.0,423.5,5.1,24.5,693.5,651.52,492.96
2016,4,8,12,0,430.0,393.0,5.0,25.0,785.0,756.23,568.12
2016,4,8,12,15,460.5,391.5,4.8,25.0,813.5,785.66,587.68
2016,4,8,12,30,491.0,390.0,4.6,25.0,842.0,813.05,605.91
2016,4,8,12,45,421.5,412.0,4.45,25.5,800.0,769.54,572.18
2016,4,8,13,0,352.0,434.0,4.3,26.0,758.0,714.02,530.9
2016,4,8,13,15,377.5,414.5,4.2,26.0,757.5,714.58,532.22
2016,4,8,13,30,403.0,395.0,4.1,26.0,757.0,712.81,531.62
2016,4,8,13,45,298.5,416.0,4.0,26.0,681.0,635.96,475.27
2016,4,8,14,0,194.0,437.0,3.9,26.0,605.0,547.09,410.09
2016,4,8,14,15,128.5,406.0,3.9,26.0,515.5,461.44,347.61
2016,4,8,14,30,63.0,375.0,3.9,26.0,426.0,365.26,276.12
2016,4,8,14,45,294.0,322.0,3.9,26.0,545.5,510.57,388.69
2016,4,8,15,0,525.0,269.0,3.9,26.0,665.0,625.7,474.81
2016,4,8,15,15,412.5,287.5,3.9,25.5,588.0,543.94,414.44
2016,4,8,15,30,300.0,306.0,3.9,25.0,511.0,460.14,352.54
2016,4,8,15,45,185.0,284.0,3.95,25.0,407.5,349.82,269.29
2016,4,8,16,0,70.0,262.0,4.0,25.0,304.0,251.52,193.73
2016,4,8,16,15,372.0,193.0,3.9,24.5,385.5,357.83,276.23
2016,4,8,16,30,674.0,124.0,3.8,24.0,467.0,411.33,313.15
2016,4,8,16,45,636.5,117.5,3.75,24.0,411.5,352.89,264.83
2016,4,8,17,0,599.0,111.0,3.7,24.0,356.0,297.23,218.32
2016,4,8,17,15,548.5,101.5,3.3,23.0,299.5,238.82,170.25
2016,4,8,17,30,498.0,92.0,2.9,22.0,243.0,181.68,123.45
2016,4,8,17,45,416.5,80.5,2.5,21.0,188.5,127.99,82.17
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,83.57,51.16
2016,4,8,18,15,235.5,50.0,2.05,19.0,88.0,42.71,26.48
2016,4,8,18,30,136.0,31.0,2.0,18.0,42.0,23.28,12.38
2016,4,8,18,45,68.0,15.5,2.0,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.0,2.05,13.5,4.0,3.15,0.0
2016,4,9,6,30,0.0,8.0,2.3,14.0,8.0,6.06,0.0
2016,4,9,6,45,0.0,23.5,2.55,14.5,23.5,17.92,9.68
2016,4,9,7,0,0.0,39.0,2.8,15.0,39.0,29.83,19.54
2016,4,9,7,15,0.0,59.0,2.85,15.5,59.0,44.92,32.61
2016,4,9,7,30,0.0,79.0,2.9,16.0,79.0,60.25,45.67
2016,4,9,7,45,0.0,78.5,2.95,16.5,78.5,60.16,45.48
2016,4,9,8,0,0.0,78.0,3.0,17.0,78.0,59.88,45.04
2016,4,9,8,15,0.0,71.0,3.2,17.5,71.0,54.49,40.27
2016,4,9,8,30,0.0,64.0,3.4,18.0,64.0,49.1,35.52
2016,4,9,8,45,330.0,110.0,3.6,18.5,301.0,254.98,201.56
2016,4,9,9,0,660.0,156.0,3.8,19.0,538.0,485.94,381.19
2016,4,9,9,15,330.0,85.5,3.9,19.5,276.5,272.82,216.83
2016,4,9,9,30,0.0,15.0,4.0,20.0,15.0,11.5,3.8
2016,4,9,9,45,0.0,39.0,4.15,20.5,39.0,29.98,18.93
2016,4,9,10,0,0.0,63.0,4.3,21.0,63.0,48.57,33.93
2016,4,9,10,15,0.0,66.5,4.35,21.5,66.5,51.34,36.0
2016,4,9,10,30,0.0,70.0,4.4,22.0,70.0,54.1,38.07
2016,4,9,10,45,5.5,152.5,4.5,22.5,157.5,123.43,93.26
2016,4,9,11,0,11.0,235.0,4.6,23.0,245.0,194.66,148.73
2016,4,9,11,15,5.5,161.5,4.6,23.0,166.5,131.14,98.77
2016,4,9,11,30,0.0,88.0,4.6,23.0,88.0,68.38,49.02
2016,4,9,11,45,4.0,138.0,4.7,23.5,141.5,111.47,83.07
2016,4,9,12,0,8.0,188.0,4.8,24.0,195.0,155.18,117.1
2016,4,9,12,15,11.0,229.0,4.85,24.0,239.0,191.23,145.03
2016,4,9,12,30,14.0,270.0,4.9,24.0,283.0,227.57,173.0
2016,4,9,12,45,36.5,350.5,4.95,24.5,384.5,330.16,251.09
2016,4,9,13,0,59.0,431.0,5.0,25.0,486.0,421.56,318.9
2016,4,9,13,15,249.0,406.5,5.0,25.0,631.0,593.92,449.81
2016,4,9,13,30,439.0,382.0,5.0,25.0,776.0,741.93,558.77
2016,4,9,13,45,626.0,278.5,5.05,25.5,827.0,801.69,603.97
2016,4,9,14,0,813.0,175.0,5.1,26.0,878.0,841.93,635.41
2016,4,9,14,15,804.0,172.5,5.1,25.5,849.5,812.1,615.6
2016,4,9,14,30,795.0,170.0,5.1,25.0,821.0,779.69,594.02
2016,4,9,14,45,531.0,264.0,5.15,25.0,691.0,643.73,492.28
2016,4,9,15,0,267.0,358.0,5.2,25.0,561.0,508.78,389.45
2016,4,9,15,15,314.0,325.0,5.2,25.0,550.5,498.42,383.25
2016,4,9,15,30,361.0,292.0,5.2,25.0,540.0,483.51,372.84
2016,4,9,15,45,529.5,219.5,5.2,25.0,553.5,509.7,393.51
2016,4,9,16,0,698.0,147.0,5.2,25.0,567.0,513.74,395.82
2016,4,9,16,15,670.5,140.5,5.05,24.5,514.5,458.12,351.96
2016,4,9,16,30,643.0,134.0,4.9,24.0,462.0,403.63,308.1
2016,4,9,16,45,610.5,125.0,4.8,24.0,408.0,346.61,260.92
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,291.95,214.91
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.0,230.61,164.16
2016,4,9,17,30,476.0,97.0,4.1,23.0,242.0,178.94,121.7
2016,4,9,17,45,407.0,83.0,3.8,22.5,189.0,126.59,81.09
2016,4,9,18,0,338.0,69.0,3.5,22.0,136.0,82.13,49.82
2016,4,9,18,15,235.0,51.0,3.55,21.5,90.0,42.18,26.43
2016,4,9,18,30,132.0,33.0,3.6,21.0,44.0,24.67,13.47
2016,4,9,18,45,66.0,16.5,3.65,20.5,22.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,17.32,3.75
2016,4,10,6,45,172.0,44.0,4.05,16.5,69.5,32.72,22.21
2016,4,10,7,0,279.0,65.0,4.2,17.0,112.0,64.23,40.53
2016,4,10,7,15,359.5,79.5,4.5,17.5,164.5,104.94,67.41
2016,4,10,7,30,440.0,94.0,4.8,18.0,217.0,155.01,105.18
2016,4,10,7,45,220.0,73.0,5.15,18.5,134.5,116.06,83.38
2016,4,10,8,0,0.0,52.0,5.5,19.0,52.0,39.79,27.82
2016,4,10,8,15,0.0,80.0,5.65,19.5,80.0,61.47,45.72
2016,4,10,8,30,0.0,108.0,5.8,20.0,108.0,83.22,63.39
2016,4,10,8,45,0.0,109.5,5.95,21.0,109.5,84.46,63.9
2016,4,10,9,0,0.0,111.0,6.1,22.0,111.0,85.7,64.41
2016,4,10,9,15,4.5,161.0,6.1,22.5,164.0,127.63,97.84
2016,4,10,9,30,9.0,211.0,6.1,23.0,217.0,170.58,131.53
2016,4,10,9,45,13.5,238.0,6.15,24.0,248.0,195.81,150.55
2016,4,10,10,0,18.0,265.0,6.2,25.0,279.0,221.56,169.73
2016,4,10,10,15,12.5,230.0,6.2,25.0,240.0,190.01,144.81
2016,4,10,10,30,7.0,195.0,6.2,25.0,201.0,158.23,119.73
2016,4,10,10,45,8.5,201.0,6.2,25.5,208.0,164.59,124.33
2016,4,10,11,0,10.0,207.0,6.2,26.0,215.0,171.02,128.95
2016,4,10,11,15,42.5,319.0,6.2,26.0,356.5,303.25,230.93
2016,4,10,11,30,75.0,431.0,6.2,26.0,498.0,431.24,326.99
2016,4,10,11,45,80.5,442.0,6.2,26.0,515.5,447.52,338.68
2016,4,10,12,0,86.0,453.0,6.2,26.0,533.0,463.54,350.44
2016,4,10,12,15,50.5,365.5,6.1,25.5,412.5,354.94,269.44
2016,4,10,12,30,15.0,278.0,6.0,25.0,292.0,234.87,178.03
2016,4,10,12,45,69.0,374.5,5.95,25.0,438.5,379.26,289.13
2016,4,10,13,0,123.0,471.0,5.9,25.0,585.0,528.1,399.93
2016,4,10,13,15,131.5,456.5,5.7,25.0,577.0,520.59,394.14
2016,4,10,13,30,140.0,442.0,5.5,25.0,569.0,512.16,388.16
2016,4,10,13,45,133.5,439.5,5.3,25.0,558.0,500.99,379.68
2016,4,10,14,0,127.0,437.0,5.1,25.0,547.0,489.34,370.9
2016,4,10,14,15,63.5,278.0,5.25,25.0,333.0,281.66,215.43
2016,4,10,14,30,0.0,119.0,5.4,25.0,119.0,92.51,67.81
2016,4,10,14,45,1.0,138.5,5.6,25.5,139.5,108.55,80.57
2016,4,10,15,0,2.0,158.0,5.8,26.0,160.0,124.57,93.17
2016,4,10,15,15,8.5,197.0,5.85,26.0,203.5,159.76,121.06
2016,4,10,15,30,15.0,236.0,5.9,26.0,247.0,194.63,148.61
2016,4,10,15,45,15.0,224.0,5.95,26.0,234.5,184.06,140.69
2016,4,10,16,0,15.0,212.0,6.0,26.0,222.0,173.49,132.77
2016,4,10,16,15,124.5,216.0,5.9,25.5,281.0,240.41,185.9
2016,4,10,16,30,234.0,220.0,5.8,25.0,340.0,281.33,216.98
2016,4,10,16,45,210.0,199.5,5.7,25.0,298.0,241.32,184.79
2016,4,10,17,0,186.0,179.0,5.6,25.0,256.0,203.64,154.41
2016,4,10,17,15,282.0,146.0,5.3,24.5,242.5,193.09,141.93
2016,4,10,17,30,378.0,113.0,5.0,24.0,229.0,170.08,118.1
2016,4,10,17,45,299.5,97.0,4.7,23.5,177.0,118.3,78.75
2016,4,10,18,0,221.0,81.0,4.4,23.0,125.0,78.97,51.48
2016,4,10,18,15,144.0,57.0,4.35,22.5,82.0,43.46,28.62
2016,4,10,18,30,67.0,33.0,4.3,22.0,39.0,24.59,13.54
2016,4,10,18,45,33.5,16.5,4.25,21.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,5.0,3.9,19.0,5.0,3.93,0.0
2016,4,11,6,30,0.0,10.0,3.9,19.0,10.0,7.59,0.0
2016,4,11,6,45,0.0,26.0,3.95,19.5,26.0,19.84,11.14
2016,4,11,7,0,0.0,42.0,4.0,20.0,42.0,32.08,20.99
2016,4,11,7,15,0.0,62.0,4.25,20.5,62.0,47.14,33.78
2016,4,11,7,30,0.0,82.0,4.5,21.0,82.0,62.45,46.57
2016,4,11,7,45,27.5,118.5,4.8,22.0,129.5,98.59,75.11
2016,4,11,8,0,55.0,155.0,5.1,23.0,177.0,137.43,105.61
2016,4,11,8,15,106.5,184.5,5.1,23.5,235.0,187.59,144.71
2016,4,11,8,30,158.0,214.0,5.1,24.0,293.0,239.51,185.16
2016,4,11,8,45,206.5,236.0,5.1,24.5,350.5,289.45,223.92
2016,4,11,9,0,255.0,258.0,5.1,25.0,408.0,352.09,272.09
2016,4,11,9,15,184.0,285.5,4.95,25.5,398.5,342.4,263.93
2016,4,11,9,30,113.0,313.0,4.8,26.0,389.0,324.44,248.92
2016,4,11,9,45,150.5,337.5,4.7,26.5,445.5,385.13,294.22
2016,4,11,10,0,188.0,362.0,4.6,27.0,502.0,439.12,333.61
2016,4,11,10,15,248.5,371.0,4.35,27.5,566.5,510.22,384.92
2016,4,11,10,30,309.0,380.0,4.1,28.0,631.0,573.37,429.53
2016,4,11,10,45,575.5,265.0,3.9,28.5,753.0,705.83,526.37
2016,4,11,11,0,842.0,150.0,3.7,29.0,875.0,827.78,612.45
2016,4,11,11,15,849.0,151.5,3.45,29.5,898.0,854.04,626.17
2016,4,11,11,30,856.0,153.0,3.2,30.0,921.0,877.27,638.2
2016,4,11,11,45,869.0,148.5,3.0,30.5,938.5,883.45,639.12
2016,4,11,12,0,882.0,144.0,2.8,31.0,956.0,899.94,646.85
2016,4,11,12,15,884.0,144.0,2.65,31.0,962.0,907.43,650.25
2016,4,11,12,30,886.0,144.0,2.5,31.0,968.0,911.53,651.55
2016,4,11,12,45,892.5,140.0,2.45,31.0,967.0,912.79,651.94
2016,4,11,13,0,899.0,136.0,2.4,31.0,966.0,910.53,650.22
2016,4,11,13,15,570.5,296.5,2.35,31.0,821.0,782.4,562.28
2016,4,11,13,30,242.0,457.0,2.3,31.0,676.0,609.96,440.12
2016,4,11,13,45,237.5,446.5,2.3,31.5,657.5,591.59,428.07
2016,4,11,14,0,233.0,436.0,2.3,32.0,639.0,572.33,414.43
2016,4,11,14,15,559.0,279.0,2.25,32.0,744.5,708.89,514.0
2016,4,11,14,30,885.0,122.0,2.2,32.0,850.0,788.34,571.78
2016,4,11,14,45,876.5,120.0,2.2,32.0,814.0,752.64,547.14
2016,4,11,15,0,868.0,118.0,2.2,32.0,778.0,714.46,521.32
2016,4,11,15,15,855.5,115.0,2.15,31.5,735.5,675.98,495.35
2016,4,11,15,30,843.0,112.0,2.1,31.0,693.0,629.39,463.22
2016,4,11,15,45,832.5,106.5,2.05,31.0,646.0,580.13,427.5
2016,4,11,16,0,822.0,101.0,2.0,31.0,599.0,529.5,389.8
2016,4,11,16,15,799.5,97.0,1.85,30.5,545.5,473.51,347.58
2016,4,11,16,30,777.0,93.0,1.7,30.0,492.0,417.85,304.35
2016,4,11,16,45,750.0,87.0,1.55,30.0,436.0,359.4,257.37
2016,4,11,17,0,723.0,81.0,1.4,30.0,380.0,302.4,210.59
2016,4,11,17,15,677.5,75.0,1.2,29.0,322.5,240.58,160.92
2016,4,11,17,30,632.0,69.0,1.0,28.0,265.0,184.73,116.21
2016,4,11,17,45,563.5,61.0,0.8,27.5,208.5,128.68,74.17
2016,4,11,18,0,495.0,53.0,0.6,27.0,152.0,80.25,42.61
2016,4,11,18,15,380.0,41.0,0.5,26.5,102.5,35.93,24.38
2016,4,11,18,30,265.0,29.0,0.4,26.0,53.0,23.73,12.82
2016,4,11,18,45,132.5,14.5,0.35,25.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,62.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,125.0,25.0,3.7,13.0,34.0,18.88,7.25
2016,4,12,6,45,228.5,43.0,3.75,13.5,77.5,32.33,22.39
2016,4,12,7,0,332.0,61.0,3.8,14.0,121.0,62.43,38.71
2016,4,12,7,15,219.5,86.5,3.7,14.5,132.0,91.54,63.01
2016,4,12,7,30,107.0,112.0,3.6,15.0,143.0,105.85,79.67
2016,4,12,7,45,53.5,89.0,3.5,15.5,104.5,81.67,61.72
2016,4,12,8,0,0.0,66.0,3.4,16.0,66.0,50.61,37.35
2016,4,12,8,15,0.0,77.0,3.45,16.5,77.0,59.14,44.31
2016,4,12,8,30,0.0,88.0,3.5,17.0,88.0,67.69,51.17
2016,4,12,8,45,0.0,99.0,3.6,17.5,99.0,76.27,57.96
2016,4,12,9,0,0.0,110.0,3.7,18.0,110.0,84.9,64.72
2016,4,12,9,15,0.0,119.5,3.7,18.5,119.5,92.4,70.49
2016,4,12,9,30,0.0,129.0,3.7,19.0,129.0,99.94,76.25
2016,4,12,9,45,0.0,91.0,3.7,19.5,91.0,70.26,51.85
2016,4,12,10,0,0.0,53.0,3.7,20.0,53.0,40.84,27.75
2016,4,12,10,15,0.0,55.5,3.65,20.5,55.5,42.82,29.24
2016,4,12,10,30,0.0,58.0,3.6,21.0,58.0,44.81,30.71
2016,4,12,10,45,0.5,101.0,3.55,21.5,101.5,78.77,57.85
2016,4,12,11,0,1.0,144.0,3.5,22.0,145.0,113.26,85.0
2016,4,12,11,15,0.5,88.0,3.5,22.0,88.5,68.75,49.55
2016,4,12,11,30,0.0,32.0,3.5,22.0,32.0,24.77,14.31
2016,4,12,11,45,0.0,59.5,3.5,22.5,59.5,46.17,31.41
2016,4,12,12,0,0.0,87.0,3.5,23.0,87.0,67.72,48.45
2016,4,12,12,15,0.0,63.5,3.5,23.0,63.5,49.33,33.81
2016,4,12,12,30,0.0,40.0,3.5,23.0,40.0,31.03,19.22
2016,4,12,12,45,11.5,193.5,3.55,23.5,204.0,162.59,123.09
2016,4,12,13,0,23.0,347.0,3.6,24.0,368.0,298.36,226.44
2016,4,12,13,15,26.5,357.5,3.65,24.0,382.0,324.86,246.14
2016,4,12,13,30,30.0,368.0,3.7,24.0,396.0,336.23,254.81
2016,4,12,13,45,24.0,334.5,3.75,24.0,356.5,287.28,218.13
2016,4,12,14,0,18.0,301.0,3.8,24.0,317.0,254.0,193.11
2016,4,12,14,15,12.5,246.5,3.85,24.0,257.5,204.45,155.37
