Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,30,7.0,192.0,3.9,24.0,198.0,155.79,117.83
2016,4,12,14,45,16.5,243.5,4.0,24.0,257.0,203.71,155.55
2016,4,12,15,0,26.0,295.0,4.1,24.0,316.0,251.33,192.61
2016,4,12,15,15,17.0,250.0,4.1,24.0,263.5,207.63,159.0
2016,4,12,15,30,8.0,205.0,4.1,24.0,211.0,165.07,126.07
2016,4,12,15,45,8.5,201.5,4.1,24.0,207.5,162.0,124.03
2016,4,12,16,0,9.0,198.0,4.1,24.0,204.0,158.83,121.88
2016,4,12,16,15,4.5,124.0,4.05,23.5,127.0,97.85,73.79
2016,4,12,16,30,0.0,50.0,4.0,23.0,50.0,38.31,25.83
2016,4,12,16,45,0.0,75.5,3.95,22.5,75.5,57.98,42.2
2016,4,12,17,0,0.0,101.0,3.9,22.0,101.0,77.55,58.55
2016,4,12,17,15,0.0,85.0,3.75,21.5,85.0,65.14,48.6
2016,4,12,17,30,0.0,69.0,3.6,21.0,69.0,52.83,38.56
2016,4,12,17,45,0.0,53.5,3.45,20.5,53.5,40.97,28.71
2016,4,12,18,0,0.0,38.0,3.3,20.0,38.0,29.02,18.61
2016,4,12,18,15,0.0,25.0,3.5,19.5,25.0,19.05,10.74
2016,4,12,18,30,0.0,12.0,3.7,19.0,12.0,9.11,1.67
2016,4,12,18,45,0.0,6.0,3.95,19.0,6.0,4.72,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,63.5,13.5,2.7,14.0,18.0,10.62,0.0
2016,4,13,6,30,127.0,27.0,2.8,14.0,36.0,20.35,9.06
2016,4,13,6,45,233.0,44.5,2.9,14.5,80.0,33.43,23.32
2016,4,13,7,0,339.0,62.0,3.0,15.0,124.0,62.71,38.92
2016,4,13,7,15,169.5,35.0,3.0,15.5,66.0,47.23,27.49
2016,4,13,7,30,0.0,8.0,3.0,16.0,8.0,6.07,0.0
2016,4,13,7,45,0.0,29.5,3.0,16.5,29.5,22.49,13.54
2016,4,13,8,0,0.0,51.0,3.0,17.0,51.0,39.02,27.45
2016,4,13,8,15,0.0,35.0,2.95,17.0,35.0,26.74,16.97
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,14.5,6.59
2016,4,13,8,45,0.0,70.5,2.85,17.5,70.5,54.17,39.66
2016,4,13,9,0,0.0,122.0,2.8,18.0,122.0,94.25,72.38
2016,4,13,9,15,0.0,120.5,2.75,18.0,120.5,93.17,71.21
2016,4,13,9,30,0.0,119.0,2.7,18.0,119.0,92.08,70.11
2016,4,13,9,45,0.0,114.5,2.65,18.5,114.5,88.64,66.98
2016,4,13,10,0,0.0,110.0,2.6,19.0,110.0,85.2,63.91
2016,4,13,10,15,3.5,155.0,2.6,19.5,158.0,123.26,94.24
2016,4,13,10,30,7.0,200.0,2.6,20.0,206.0,161.99,124.58
2016,4,13,10,45,12.5,249.0,2.6,20.5,259.5,206.15,158.69
2016,4,13,11,0,18.0,298.0,2.6,21.0,313.0,251.08,192.81
2016,4,13,11,15,10.5,225.5,2.6,21.0,235.0,186.46,142.54
2016,4,13,11,30,3.0,153.0,2.6,21.0,157.0,122.33,92.18
2016,4,13,11,45,3.5,154.5,2.6,21.5,158.5,124.1,93.44
2016,4,13,12,0,4.0,156.0,2.6,22.0,160.0,125.84,94.59
2016,4,13,12,15,7.5,194.0,2.65,22.0,201.5,159.43,120.91
2016,4,13,12,30,11.0,232.0,2.7,22.0,243.0,193.27,147.15
2016,4,13,12,45,9.5,209.5,2.75,22.5,219.0,173.7,131.67
2016,4,13,13,0,8.0,187.0,2.8,23.0,195.0,154.15,116.32
2016,4,13,13,15,5.0,165.5,2.8,23.0,170.5,134.2,100.78
2016,4,13,13,30,2.0,144.0,2.8,23.0,146.0,114.38,85.26
2016,4,13,13,45,5.5,179.0,2.8,23.5,184.5,145.04,109.22
2016,4,13,14,0,9.0,214.0,2.8,24.0,223.0,175.7,132.9
2016,4,13,14,15,5.5,182.0,2.75,24.0,187.5,146.89,110.57
2016,4,13,14,30,2.0,150.0,2.7,24.0,152.0,118.49,88.5
2016,4,13,14,45,10.0,210.5,2.65,24.0,218.5,172.28,130.83
2016,4,13,15,0,18.0,271.0,2.6,24.0,285.0,226.01,172.51
2016,4,13,15,15,44.0,291.0,2.5,23.5,322.5,267.3,205.05
2016,4,13,15,30,70.0,311.0,2.4,23.0,360.0,297.1,228.6
2016,4,13,15,45,438.5,207.0,2.35,23.0,478.0,437.31,337.09
2016,4,13,16,0,807.0,103.0,2.3,23.0,596.0,516.46,393.88
2016,4,13,16,15,784.0,99.5,2.2,22.5,543.0,461.64,350.22
2016,4,13,16,30,761.0,96.0,2.1,22.0,490.0,407.22,306.36
2016,4,13,16,45,730.0,90.5,2.05,22.0,434.0,347.32,256.8
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,290.64,208.85
2016,4,13,17,15,654.0,79.0,1.8,21.5,320.5,232.41,160.03
2016,4,13,17,30,609.0,73.0,1.6,21.0,263.0,178.36,115.35
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,123.79,73.76
2016,4,13,18,0,472.0,56.0,1.2,20.0,152.0,76.87,43.12
2016,4,13,18,15,363.5,43.5,1.15,19.0,103.5,35.34,24.8
2016,4,13,18,30,255.0,31.0,1.1,18.0,55.0,25.3,14.95
2016,4,13,18,45,127.5,15.5,1.1,17.5,27.5,11.86,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,43.0,21.22,10.43
2016,4,14,6,45,346.0,38.5,2.75,13.5,91.0,31.39,21.73
2016,4,14,7,0,468.0,51.0,3.0,14.0,139.0,61.54,35.32
2016,4,14,7,15,234.0,72.5,3.0,14.5,116.5,81.52,54.08
2016,4,14,7,30,0.0,94.0,3.0,15.0,94.0,71.25,55.18
2016,4,14,7,45,0.0,98.5,3.0,16.0,98.5,75.21,58.24
2016,4,14,8,0,0.0,103.0,3.0,17.0,103.0,78.97,60.97
2016,4,14,8,15,0.0,110.0,3.0,17.5,110.0,84.55,65.25
2016,4,14,8,30,0.0,117.0,3.0,18.0,117.0,90.11,69.46
2016,4,14,8,45,5.5,158.5,3.05,19.0,162.0,125.01,97.36
2016,4,14,9,0,11.0,200.0,3.1,20.0,207.0,160.89,125.46
2016,4,14,9,15,11.0,209.0,3.05,20.5,216.0,168.84,131.13
2016,4,14,9,30,11.0,218.0,3.0,21.0,225.0,176.77,136.79
2016,4,14,9,45,18.5,254.0,2.95,21.5,267.5,211.08,163.15
2016,4,14,10,0,26.0,290.0,2.9,22.0,310.0,255.74,197.05
2016,4,14,10,15,37.0,325.0,2.85,22.0,355.0,294.95,226.72
2016,4,14,10,30,48.0,360.0,2.8,22.0,400.0,335.15,256.81
2016,4,14,10,45,78.5,395.5,2.8,22.5,463.0,391.5,298.55
2016,4,14,11,0,109.0,431.0,2.8,23.0,526.0,449.57,340.72
2016,4,14,11,15,274.5,407.5,2.8,23.5,654.0,593.38,446.8
2016,4,14,11,30,440.0,384.0,2.8,24.0,782.0,727.87,542.04
2016,4,14,11,45,681.5,256.5,2.8,24.5,883.5,832.37,616.88
2016,4,14,12,0,923.0,129.0,2.8,25.0,985.0,911.94,670.63
2016,4,14,12,15,923.5,129.0,2.75,25.0,990.0,918.2,673.5
2016,4,14,12,30,924.0,129.0,2.7,25.0,995.0,920.91,674.76
2016,4,14,12,45,923.0,129.0,2.7,25.0,991.0,918.78,673.37
2016,4,14,13,0,922.0,129.0,2.7,25.0,987.0,913.12,669.81
2016,4,14,13,15,919.0,128.0,2.65,25.0,974.0,901.38,661.99
2016,4,14,13,30,916.0,127.0,2.6,25.0,961.0,886.18,652.02
2016,4,14,13,45,911.5,126.0,2.6,25.5,940.0,866.33,638.19
2016,4,14,14,0,907.0,125.0,2.6,26.0,919.0,843.19,622.28
2016,4,14,14,15,900.0,123.5,2.55,25.5,889.5,814.51,604.76
2016,4,14,14,30,893.0,122.0,2.5,25.0,860.0,782.9,584.73
2016,4,14,14,45,883.5,119.5,2.5,25.0,823.5,745.87,559.16
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,706.42,531.43
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,662.52,499.96
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,621.15,469.46
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.0,570.38,431.48
2016,4,14,16,0,815.0,105.0,2.5,25.0,603.0,518.78,391.86
2016,4,14,16,15,792.0,101.0,2.45,24.5,549.5,463.21,348.75
2016,4,14,16,30,769.0,97.0,2.4,24.0,496.0,408.03,304.6
2016,4,14,16,45,737.5,92.0,2.4,23.5,440.0,348.06,255.75
2016,4,14,17,0,706.0,87.0,2.4,23.0,384.0,291.39,208.36
2016,4,14,17,15,661.0,80.5,2.2,22.0,326.5,232.51,159.45
2016,4,14,17,30,616.0,74.0,2.0,21.0,269.0,177.81,114.6
2016,4,14,17,45,548.0,65.5,1.8,20.5,212.5,123.17,73.15
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,76.12,42.89
2016,4,14,18,15,372.0,44.5,1.6,19.0,106.5,36.18,25.55
2016,4,14,18,30,264.0,32.0,1.6,18.0,57.0,26.15,15.76
2016,4,14,18,45,132.0,16.0,1.6,17.5,28.5,12.25,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,81.5,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,163.0,30.0,1.5,13.0,43.0,22.65,12.08
2016,4,15,6,45,266.0,47.0,1.75,14.0,88.5,35.4,25.25
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,63.87,39.87
2016,4,15,7,15,184.5,80.0,2.05,15.5,115.0,81.42,55.89
2016,4,15,7,30,0.0,96.0,2.1,16.0,96.0,72.69,56.16
2016,4,15,7,45,29.5,129.5,2.2,17.0,141.5,106.53,82.97
2016,4,15,8,0,59.0,163.0,2.3,18.0,187.0,143.32,111.93
2016,4,15,8,15,40.5,175.0,2.25,18.5,193.0,151.15,118.54
2016,4,15,8,30,22.0,187.0,2.2,19.0,199.0,152.83,119.77
2016,4,15,8,45,44.5,223.5,2.2,19.5,249.5,198.09,155.3
2016,4,15,9,0,67.0,260.0,2.2,20.0,300.0,242.09,189.25
2016,4,15,9,15,57.0,275.0,2.2,20.5,311.0,253.36,197.22
2016,4,15,9,30,47.0,290.0,2.2,21.0,322.0,263.6,204.28
2016,4,15,9,45,444.0,209.0,2.25,21.5,543.5,474.98,368.14
2016,4,15,10,0,841.0,128.0,2.3,22.0,765.0,688.42,524.99
2016,4,15,10,15,851.5,130.5,2.35,22.5,802.5,728.98,551.74
2016,4,15,10,30,862.0,133.0,2.4,23.0,840.0,758.95,572.12
2016,4,15,10,45,873.0,132.5,2.45,23.5,871.0,791.76,594.01
2016,4,15,11,0,884.0,132.0,2.5,24.0,902.0,821.98,612.88
2016,4,15,11,15,889.5,133.0,2.55,24.5,924.0,846.26,627.52
2016,4,15,11,30,895.0,134.0,2.6,25.0,946.0,867.39,640.06
2016,4,15,11,45,893.0,137.5,2.7,25.5,958.0,881.07,648.04
2016,4,15,12,0,891.0,141.0,2.8,26.0,970.0,891.25,653.82
2016,4,15,12,15,892.0,141.5,2.85,26.0,975.0,898.06,658.41
2016,4,15,12,30,893.0,142.0,2.9,26.0,980.0,901.46,660.89
2016,4,15,12,45,892.0,141.5,3.0,26.5,976.0,898.92,658.61
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,892.99,654.22
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.5,881.97,647.85
2016,4,15,13,30,885.0,140.0,3.3,27.0,947.0,867.61,639.32
2016,4,15,13,45,879.5,138.5,3.4,27.5,925.5,847.1,625.43
2016,4,15,14,0,874.0,137.0,3.5,28.0,904.0,823.45,609.48
2016,4,15,14,15,866.5,135.5,3.55,27.5,875.0,795.24,592.54
2016,4,15,14,30,859.0,134.0,3.6,27.0,846.0,764.23,572.49
2016,4,15,14,45,850.5,130.5,3.7,27.0,810.0,735.82,552.73
2016,4,15,15,0,842.0,127.0,3.8,27.0,774.0,696.36,524.96
2016,4,15,15,15,828.5,124.0,3.8,27.0,731.0,652.02,492.79
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,606.13,458.78
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,555.27,420.43
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,504.05,380.83
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,448.86,337.85
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,394.69,294.38
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.0,337.0,247.28
2016,4,15,17,0,654.0,97.0,3.9,25.0,373.0,281.8,201.31
2016,4,15,17,15,608.0,89.5,3.65,24.0,316.5,224.84,154.34
2016,4,15,17,30,562.0,82.0,3.4,23.0,260.0,172.27,111.71
2016,4,15,17,45,492.5,72.0,3.15,22.5,205.5,119.61,72.3
2016,4,15,18,0,423.0,62.0,2.9,22.0,151.0,74.81,43.81
2016,4,15,18,15,321.5,48.0,2.85,21.5,103.0,36.51,25.56
2016,4,15,18,30,220.0,34.0,2.8,21.0,55.0,25.81,15.35
2016,4,15,18,45,110.0,17.0,2.8,20.5,27.5,12.94,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,22.4,12.01
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,39.84,28.71
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,67.13,45.57
2016,4,16,7,15,292.5,97.5,4.2,18.5,174.0,104.42,70.08
2016,4,16,7,30,358.0,116.0,4.4,19.0,225.0,151.9,105.52
2016,4,16,7,45,179.0,91.0,4.6,19.5,145.5,114.25,82.71
2016,4,16,8,0,0.0,66.0,4.8,20.0,66.0,50.61,36.67
2016,4,16,8,15,0.0,71.5,5.05,20.5,71.5,54.88,40.01
2016,4,16,8,30,0.0,77.0,5.3,21.0,77.0,59.17,43.28
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,76.64,57.29
2016,4,16,9,0,0.0,122.0,5.8,22.0,122.0,94.2,71.19
2016,4,16,9,15,3.0,156.5,5.85,22.5,159.0,122.91,93.87
2016,4,16,9,30,6.0,191.0,5.9,23.0,196.0,152.16,116.7
2016,4,16,9,45,7.5,203.0,6.0,23.5,209.5,163.09,124.82
2016,4,16,10,0,9.0,215.0,6.1,24.0,223.0,174.15,133.03
2016,4,16,10,15,4.5,176.5,6.1,24.0,180.5,140.88,106.58
2016,4,16,10,30,0.0,138.0,6.1,24.0,138.0,107.41,79.96
2016,4,16,10,45,5.5,182.5,6.15,24.5,187.5,147.02,110.93
2016,4,16,11,0,11.0,227.0,6.2,25.0,237.0,187.31,142.0
2016,4,16,11,15,5.5,175.5,6.2,25.5,180.5,142.0,106.28
2016,4,16,11,30,0.0,124.0,6.2,26.0,124.0,96.79,70.62
2016,4,16,11,45,5.0,164.0,6.25,26.5,169.0,132.83,98.65
2016,4,16,12,0,10.0,204.0,6.3,27.0,214.0,169.26,126.64
2016,4,16,12,15,10.0,203.5,6.25,27.0,213.0,169.0,126.36
2016,4,16,12,30,10.0,203.0,6.2,27.0,212.0,168.65,126.07
2016,4,16,12,45,8.0,187.5,6.2,27.0,195.0,154.45,115.1
2016,4,16,13,0,6.0,172.0,6.2,27.0,178.0,140.24,104.11
2016,4,16,13,15,12.5,246.5,6.2,26.5,258.5,205.53,154.82
2016,4,16,13,30,19.0,321.0,6.2,26.0,339.0,271.41,205.54
2016,4,16,13,45,14.0,262.0,6.25,26.0,275.0,218.58,165.24
2016,4,16,14,0,9.0,203.0,6.3,26.0,211.0,166.54,125.25
2016,4,16,14,15,14.0,249.0,6.3,26.0,261.0,206.95,156.76
2016,4,16,14,30,19.0,295.0,6.3,26.0,311.0,247.27,187.97
2016,4,16,14,45,15.0,265.0,6.3,26.0,277.5,219.22,166.58
2016,4,16,15,0,11.0,235.0,6.3,26.0,244.0,191.61,145.46
2016,4,16,15,15,11.5,231.5,6.2,25.5,240.5,188.43,143.59
2016,4,16,15,30,12.0,228.0,6.1,25.0,237.0,185.17,141.63
2016,4,16,15,45,6.0,187.5,6.1,25.0,192.0,148.99,113.47
2016,4,16,16,0,0.0,147.0,6.1,25.0,147.0,113.73,85.81
2016,4,16,16,15,19.5,177.5,5.9,24.5,187.5,146.05,112.01
2016,4,16,16,30,39.0,208.0,5.7,24.0,228.0,180.32,139.55
2016,4,16,16,45,79.0,193.0,5.55,23.5,228.5,178.8,137.94
2016,4,16,17,0,119.0,178.0,5.4,23.0,229.0,176.61,135.1
2016,4,16,17,15,104.0,154.0,5.2,22.5,194.0,145.51,110.19
2016,4,16,17,30,89.0,130.0,5.0,22.0,159.0,114.11,85.05
2016,4,16,17,45,187.5,104.5,4.85,22.0,149.0,102.2,71.22
2016,4,16,18,0,286.0,79.0,4.7,22.0,139.0,75.24,48.6
2016,4,16,18,15,201.0,58.5,4.65,21.5,94.5,43.05,31.15
2016,4,16,18,30,116.0,38.0,4.6,21.0,50.0,28.2,17.38
2016,4,16,18,45,58.0,19.0,4.6,21.0,25.0,14.35,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,10.0,3.05,19.0,10.0,7.87,0.0
2016,4,17,6,30,0.0,20.0,3.2,19.0,20.0,15.25,6.5
2016,4,17,6,45,8.0,46.5,3.35,19.5,48.0,34.56,24.02
2016,4,17,7,0,16.0,73.0,3.5,20.0,76.0,54.23,39.2
2016,4,17,7,15,47.5,96.5,3.65,20.5,110.0,76.69,56.5
2016,4,17,7,30,79.0,120.0,3.8,21.0,144.0,103.38,76.96
2016,4,17,7,45,67.0,142.5,4.0,21.5,166.0,123.84,94.22
2016,4,17,8,0,55.0,165.0,4.2,22.0,188.0,143.05,110.2
2016,4,17,8,15,53.0,194.0,4.35,22.0,218.5,169.33,131.47
2016,4,17,8,30,51.0,223.0,4.5,22.0,249.0,195.66,152.46
2016,4,17,8,45,40.0,236.0,4.7,22.5,258.0,205.28,159.71
2016,4,17,9,0,29.0,249.0,4.9,23.0,267.0,207.74,161.08
2016,4,17,9,15,35.0,267.5,4.95,23.0,291.0,234.41,181.68
2016,4,17,9,30,41.0,286.0,5.0,23.0,315.0,255.72,197.95
2016,4,17,9,45,131.5,327.0,5.05,23.5,426.5,358.06,276.94
2016,4,17,10,0,222.0,368.0,5.1,24.0,538.0,458.82,352.99
2016,4,17,10,15,203.5,389.5,5.05,24.0,551.0,474.08,363.38
2016,4,17,10,30,185.0,411.0,5.0,24.0,564.0,487.47,372.45
2016,4,17,10,45,118.0,402.5,5.0,24.5,501.5,436.93,332.74
2016,4,17,11,0,51.0,394.0,5.0,25.0,439.0,369.05,279.93
2016,4,17,11,15,52.0,403.0,4.95,25.0,450.0,379.58,287.66
2016,4,17,11,30,53.0,412.0,4.9,25.0,461.0,389.9,295.04
2016,4,17,11,45,35.0,357.5,4.85,25.0,390.0,328.8,248.93
2016,4,17,12,0,17.0,303.0,4.8,25.0,319.0,255.45,193.19
2016,4,17,12,15,125.0,393.0,4.7,24.5,511.0,452.16,343.65
2016,4,17,12,30,233.0,483.0,4.6,24.0,703.0,623.29,469.43
2016,4,17,12,45,138.5,449.5,4.55,24.0,580.5,513.19,387.28
2016,4,17,13,0,44.0,416.0,4.5,24.0,458.0,388.31,293.57
2016,4,17,13,15,26.5,307.5,4.5,24.0,332.5,278.71,211.7
2016,4,17,13,30,9.0,199.0,4.5,24.0,207.0,163.91,123.63
2016,4,17,13,45,4.5,116.5,4.5,24.0,120.5,94.41,69.45
2016,4,17,14,0,0.0,34.0,4.5,24.0,34.0,26.3,15.39
2016,4,17,14,15,3.5,111.5,4.5,23.5,114.5,89.32,65.79
2016,4,17,14,30,7.0,189.0,4.5,23.0,195.0,152.96,116.25
2016,4,17,14,45,20.5,251.5,4.55,23.0,268.0,211.98,162.71
2016,4,17,15,0,34.0,314.0,4.6,23.0,341.0,280.1,215.69
2016,4,17,15,15,17.0,223.0,4.7,23.0,236.5,184.92,141.93
2016,4,17,15,30,0.0,132.0,4.8,23.0,132.0,102.23,76.71
2016,4,17,15,45,0.0,78.0,4.95,23.0,78.0,60.09,43.12
2016,4,17,16,0,0.0,24.0,5.1,23.0,24.0,18.38,9.37
2016,4,17,16,15,0.0,17.0,5.05,22.5,17.0,13.0,5.03
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,7.63,0.65
2016,4,17,16,45,0.0,9.5,5.0,22.0,9.5,7.24,0.35
2016,4,17,17,0,0.0,9.0,5.0,22.0,9.0,6.85,0.04
2016,4,17,17,15,0.0,7.5,4.85,21.5,7.5,5.7,0.0
2016,4,17,17,30,0.0,6.0,4.7,21.0,6.0,4.55,0.0
2016,4,17,17,45,0.0,4.5,4.55,21.0,4.5,3.41,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.27,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.51,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,5.5,3.5,17.5,5.5,4.18,0.0
2016,4,18,8,0,0.0,7.0,3.6,18.0,7.0,5.33,0.0
2016,4,18,8,15,0.0,39.0,3.6,18.5,39.0,29.82,19.41
2016,4,18,8,30,0.0,71.0,3.6,19.0,71.0,54.53,39.8
2016,4,18,8,45,0.0,101.0,3.6,19.5,101.0,77.8,58.67
2016,4,18,9,0,0.0,131.0,3.6,20.0,131.0,101.16,77.32
2016,4,18,9,15,2.0,157.5,3.7,20.5,159.5,123.06,94.55
2016,4,18,9,30,4.0,184.0,3.8,21.0,188.0,145.31,111.85
2016,4,18,9,45,224.5,243.0,3.9,21.5,415.5,352.68,275.88
2016,4,18,10,0,445.0,302.0,4.0,22.0,643.0,567.66,437.66
2016,4,18,10,15,258.5,345.0,3.75,22.0,545.0,483.64,371.78
2016,4,18,10,30,72.0,388.0,3.5,22.0,447.0,373.64,286.01
2016,4,18,10,45,456.0,269.5,3.3,22.5,667.5,599.42,459.42
2016,4,18,11,0,840.0,151.0,3.1,23.0,888.0,805.24,608.16
2016,4,18,11,15,427.0,211.5,3.05,23.0,586.5,554.35,423.55
2016,4,18,11,30,14.0,272.0,3.0,23.0,285.0,226.74,171.59
2016,4,18,11,45,12.5,251.5,2.95,23.0,263.5,209.25,158.83
2016,4,18,12,0,11.0,231.0,2.9,23.0,242.0,191.68,145.27
2016,4,18,12,15,29.5,329.5,2.9,23.0,357.5,300.6,228.54
2016,4,18,12,30,48.0,428.0,2.9,23.0,473.0,402.11,303.8
2016,4,18,12,45,450.5,293.0,2.95,23.0,716.0,666.32,504.28
2016,4,18,13,0,853.0,158.0,3.0,23.0,959.0,878.02,655.51
2016,4,18,13,15,438.5,254.0,2.95,23.0,666.0,613.63,464.64
2016,4,18,13,30,24.0,350.0,2.9,23.0,373.0,298.79,225.88
2016,4,18,13,45,25.5,341.0,2.85,23.0,364.5,304.34,231.21
2016,4,18,14,0,27.0,332.0,2.8,23.0,356.0,296.6,225.6
2016,4,18,14,15,98.5,374.5,2.65,23.0,457.5,385.51,293.81
2016,4,18,14,30,170.0,417.0,2.5,23.0,559.0,481.43,364.83
2016,4,18,14,45,85.0,271.0,2.35,23.0,342.0,291.63,223.11
2016,4,18,15,0,0.0,125.0,2.2,23.0,125.0,96.95,71.84
2016,4,18,15,15,0.0,79.5,2.05,22.5,79.5,61.37,43.97
2016,4,18,15,30,0.0,34.0,1.9,22.0,34.0,26.13,15.66
2016,4,18,15,45,0.0,97.0,1.8,22.0,97.0,74.85,55.26
2016,4,18,16,0,0.0,160.0,1.7,22.0,160.0,123.78,94.64
2016,4,18,16,15,47.0,194.5,1.6,22.0,219.5,175.29,135.48
2016,4,18,16,30,94.0,229.0,1.5,22.0,279.0,217.28,167.76
2016,4,18,16,45,47.0,117.5,1.45,22.0,142.5,108.21,81.82
2016,4,18,17,0,0.0,6.0,1.4,22.0,6.0,4.57,0.0
2016,4,18,17,15,0.0,5.0,1.25,21.5,5.0,3.8,0.0
2016,4,18,17,30,0.0,4.0,1.1,21.0,4.0,3.04,0.0
2016,4,18,17,45,0.0,3.0,1.0,21.0,3.0,2.27,0.0
2016,4,18,18,0,0.0,2.0,0.9,21.0,2.0,1.51,0.0
2016,4,18,18,15,0.0,1.5,0.85,20.5,1.5,1.13,0.0
2016,4,18,18,30,0.0,1.0,0.8,20.0,1.0,0.75,0.0
2016,4,18,18,45,0.0,0.5,0.75,20.0,0.5,0.38,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,26.8,16.42
2016,4,19,6,45,202.0,56.5,1.85,17.5,92.0,41.7,30.52
2016,4,19,7,0,290.0,77.0,2.1,18.0,137.0,66.89,44.91
2016,4,19,7,15,145.0,64.5,2.05,18.5,94.5,64.22,42.7
2016,4,19,7,30,0.0,52.0,2.0,19.0,52.0,39.79,27.95
2016,4,19,7,45,0.0,59.5,2.0,19.5,59.5,45.58,32.69
2016,4,19,8,0,0.0,67.0,2.0,20.0,67.0,51.39,37.33
2016,4,19,8,15,5.0,121.5,1.95,20.0,124.0,94.84,72.84
2016,4,19,8,30,10.0,176.0,1.9,20.0,181.0,139.13,108.37
2016,4,19,8,45,17.0,203.0,1.85,20.5,213.5,164.07,127.6
2016,4,19,9,0,24.0,230.0,1.8,21.0,246.0,189.89,147.31
2016,4,19,9,15,27.0,252.0,1.75,21.5,270.5,216.64,167.48
2016,4,19,9,30,30.0,274.0,1.7,22.0,295.0,238.54,183.59
2016,4,19,9,45,52.5,314.5,1.7,22.5,354.0,288.07,220.76
2016,4,19,10,0,75.0,355.0,1.7,23.0,413.0,339.73,258.75
2016,4,19,10,15,130.5,384.5,1.7,23.0,490.5,417.06,315.98
2016,4,19,10,30,186.0,414.0,1.7,23.0,568.0,487.94,367.33
2016,4,19,10,45,104.5,372.5,1.7,23.5,460.0,399.0,300.48
2016,4,19,11,0,23.0,331.0,1.7,24.0,352.0,280.46,211.09
2016,4,19,11,15,76.5,398.5,1.7,24.0,469.0,393.59,295.91
2016,4,19,11,30,130.0,466.0,1.7,24.0,586.0,510.85,379.86
2016,4,19,11,45,90.0,446.5,1.75,24.5,530.5,450.32,334.7
2016,4,19,12,0,50.0,427.0,1.8,25.0,475.0,401.26,298.27
2016,4,19,12,15,57.0,439.0,1.8,25.0,493.5,418.28,310.85
2016,4,19,12,30,64.0,451.0,1.8,25.0,512.0,434.96,322.81
2016,4,19,12,45,37.5,336.0,1.8,25.0,371.5,312.46,233.7
2016,4,19,13,0,11.0,221.0,1.8,25.0,231.0,183.54,137.24
2016,4,19,13,15,32.0,321.0,1.8,25.0,350.5,293.88,221.02
2016,4,19,13,30,53.0,421.0,1.8,25.0,470.0,396.3,295.87
2016,4,19,13,45,167.5,427.0,1.8,25.0,576.5,504.05,375.31
2016,4,19,14,0,282.0,433.0,1.8,25.0,683.0,604.78,447.31
2016,4,19,14,15,316.0,408.0,1.85,24.5,679.5,600.01,445.39
2016,4,19,14,30,350.0,383.0,1.9,24.0,676.0,592.23,442.05
2016,4,19,14,45,213.0,371.5,1.95,24.0,547.5,463.96,349.41
2016,4,19,15,0,76.0,360.0,2.0,24.0,419.0,345.05,261.32
2016,4,19,15,15,50.5,313.5,2.05,24.0,352.0,286.37,218.09
2016,4,19,15,30,25.0,267.0,2.1,24.0,285.0,223.09,170.29
2016,4,19,15,45,19.5,240.0,2.15,24.0,253.5,197.19,150.83
2016,4,19,16,0,14.0,213.0,2.2,24.0,222.0,171.91,131.57
2016,4,19,16,15,7.0,182.5,2.2,23.5,187.0,143.96,110.24
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,116.95,89.39
2016,4,19,16,45,24.0,161.0,2.2,23.0,171.5,134.04,102.98
2016,4,19,17,0,48.0,170.0,2.2,23.0,191.0,144.84,111.05
2016,4,19,17,15,40.0,146.5,1.95,22.5,162.5,121.0,92.27
2016,4,19,17,30,32.0,123.0,1.7,22.0,134.0,98.29,74.32
2016,4,19,17,45,172.0,101.0,1.5,22.0,140.5,95.1,66.14
2016,4,19,18,0,312.0,79.0,1.3,22.0,147.0,72.34,46.91
2016,4,19,18,15,227.5,59.5,1.25,21.5,101.5,43.88,31.97
2016,4,19,18,30,143.0,40.0,1.2,21.0,56.0,29.76,18.99
2016,4,19,18,45,71.5,20.0,1.15,20.5,28.0,15.15,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.76,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.51,0.0
2016,4,20,7,15,0.0,3.5,0.75,19.0,3.5,2.65,0.0
2016,4,20,7,30,0.0,5.0,0.7,19.0,5.0,3.79,0.0
2016,4,20,7,45,71.5,91.0,0.65,19.5,121.5,87.81,64.99
2016,4,20,8,0,143.0,177.0,0.6,20.0,238.0,177.9,135.36
2016,4,20,8,15,162.0,203.0,0.6,20.0,280.5,214.36,163.89
2016,4,20,8,30,181.0,229.0,0.6,20.0,323.0,252.85,193.95
2016,4,20,8,45,340.0,218.5,0.65,20.5,418.5,330.01,251.41
2016,4,20,9,0,499.0,208.0,0.7,21.0,514.0,424.35,321.13
2016,4,20,9,15,403.0,259.5,0.75,21.5,520.0,434.14,328.37
2016,4,20,9,30,307.0,311.0,0.8,22.0,526.0,442.39,333.87
2016,4,20,9,45,380.0,306.0,0.9,22.5,588.5,498.08,374.51
2016,4,20,10,0,453.0,301.0,1.0,23.0,651.0,567.93,424.0
2016,4,20,10,15,402.5,340.5,1.05,23.0,662.0,575.11,428.05
2016,4,20,10,30,352.0,380.0,1.1,23.0,673.0,587.46,435.81
2016,4,20,10,45,558.5,289.0,1.15,23.5,773.0,687.96,507.71
2016,4,20,11,0,765.0,198.0,1.2,24.0,873.0,787.96,576.65
2016,4,20,11,15,771.0,199.5,1.2,24.0,894.0,804.07,586.38
2016,4,20,11,30,777.0,201.0,1.2,24.0,915.0,824.21,599.4
2016,4,20,11,45,818.0,176.0,1.2,24.0,937.0,848.1,615.5
2016,4,20,12,0,859.0,151.0,1.2,24.0,959.0,855.1,619.47
2016,4,20,12,15,860.0,151.5,1.2,24.0,964.0,861.35,623.25
2016,4,20,12,30,861.0,152.0,1.2,24.0,969.0,864.37,625.06
2016,4,20,12,45,859.5,152.0,1.2,24.0,964.5,861.68,623.33
2016,4,20,13,0,858.0,152.0,1.2,24.0,960.0,855.77,619.71
2016,4,20,13,15,855.0,151.5,1.15,24.0,947.5,845.02,612.41
2016,4,20,13,30,852.0,151.0,1.1,24.0,935.0,831.09,603.19
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,811.62,591.15
2016,4,20,14,0,843.0,147.0,1.1,24.0,894.0,799.92,583.79
2016,4,20,14,15,835.0,145.0,1.1,24.0,865.0,770.88,564.61
2016,4,20,14,30,827.0,143.0,1.1,24.0,836.0,739.17,543.54
2016,4,20,14,45,829.0,133.5,1.1,24.0,803.0,705.15,520.76
2016,4,20,15,0,831.0,124.0,1.1,24.0,770.0,668.09,495.4
2016,4,20,15,15,817.5,121.0,1.15,24.0,727.5,624.51,465.14
2016,4,20,15,30,804.0,118.0,1.2,24.0,685.0,579.43,432.96
2016,4,20,15,45,552.5,193.5,1.3,24.0,570.5,469.77,353.14
2016,4,20,16,0,301.0,269.0,1.4,24.0,456.0,373.51,282.4
2016,4,20,16,15,509.5,186.5,1.45,23.5,470.5,386.89,291.2
2016,4,20,16,30,718.0,104.0,1.5,23.0,485.0,373.6,276.36
2016,4,20,16,45,684.5,99.0,1.55,23.0,430.0,317.84,230.43
2016,4,20,17,0,651.0,94.0,1.6,23.0,375.0,264.36,185.82
2016,4,20,17,15,606.5,87.5,1.45,22.5,320.0,209.84,141.0
2016,4,20,17,30,562.0,81.0,1.3,22.0,265.0,159.51,100.87
2016,4,20,17,45,495.5,72.0,1.2,22.0,211.0,109.44,64.91
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,66.83,40.39
2016,4,20,18,15,333.0,49.5,1.1,21.5,109.5,37.68,26.7
2016,4,20,18,30,237.0,36.0,1.1,21.0,62.0,27.36,17.09
2016,4,20,18,45,118.5,18.0,1.1,20.5,31.0,13.73,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.3,18.0,2.0,1.51,0.0
2016,4,21,6,30,0.0,4.0,0.4,18.0,4.0,3.02,0.0
2016,4,21,6,45,0.0,8.5,0.55,18.5,8.5,6.44,0.0
2016,4,21,7,0,0.0,13.0,0.7,19.0,13.0,9.86,2.68
2016,4,21,7,15,0.0,18.0,0.7,19.5,18.0,13.68,5.94
2016,4,21,7,30,0.0,23.0,0.7,20.0,23.0,17.51,9.16
2016,4,21,7,45,0.0,17.0,0.75,20.5,17.0,12.94,5.25
2016,4,21,8,0,0.0,11.0,0.8,21.0,11.0,8.38,1.37
2016,4,21,8,15,0.0,24.0,0.8,21.0,24.0,18.32,9.65
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,17.87
2016,4,21,8,45,0.0,47.0,0.85,21.5,47.0,36.04,24.09
2016,4,21,9,0,0.0,57.0,0.9,22.0,57.0,43.79,30.25
2016,4,21,9,15,0.0,78.5,0.9,22.0,78.5,60.48,43.65
2016,4,21,9,30,0.0,100.0,0.9,22.0,100.0,77.24,56.95
2016,4,21,9,45,19.5,211.5,0.95,22.5,227.0,182.33,139.46
2016,4,21,10,0,39.0,323.0,1.0,23.0,354.0,288.33,219.1
2016,4,21,10,15,204.0,349.5,1.0,23.0,519.0,435.65,328.84
2016,4,21,10,30,369.0,376.0,1.0,23.0,684.0,594.26,441.25
2016,4,21,10,45,596.5,268.0,1.05,23.5,786.5,698.08,514.09
2016,4,21,11,0,824.0,160.0,1.1,24.0,889.0,791.42,578.93
2016,4,21,11,15,830.0,161.0,1.15,24.0,910.5,815.03,594.06
2016,4,21,11,30,836.0,162.0,1.2,24.0,932.0,835.65,607.84
2016,4,21,11,45,854.0,153.0,1.3,24.5,949.0,840.97,610.76
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,856.91,620.81
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,863.18,625.72
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,866.19,628.69
2016,4,21,12,45,872.0,145.5,1.7,25.0,971.0,863.42,628.0
2016,4,21,13,0,870.0,146.0,1.8,25.0,967.0,857.4,625.28
2016,4,21,13,15,867.0,145.5,1.85,25.0,954.5,846.51,618.95
2016,4,21,13,30,864.0,145.0,1.9,25.0,942.0,832.4,610.57
2016,4,21,13,45,854.0,146.5,2.0,25.0,920.0,811.18,597.94
2016,4,21,14,0,844.0,148.0,2.1,25.0,898.0,797.91,589.96
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.5,768.87,570.64
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,737.17,549.27
2016,4,21,14,45,818.5,141.0,2.25,25.0,803.5,701.07,524.44
2016,4,21,15,0,809.0,138.0,2.3,25.0,768.0,662.77,497.55
2016,4,21,15,15,794.5,134.5,2.3,24.5,725.0,618.99,466.8
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,573.85,434.22
2016,4,21,15,45,764.5,126.0,2.3,24.0,635.0,525.78,397.76
2016,4,21,16,0,749.0,121.0,2.3,24.0,588.0,476.98,359.76
2016,4,21,16,15,512.0,172.0,2.2,23.5,479.0,373.72,282.24
2016,4,21,16,30,275.0,223.0,2.1,23.0,370.0,289.1,219.47
2016,4,21,16,45,142.0,186.0,2.05,23.0,261.5,195.14,148.27
2016,4,21,17,0,9.0,149.0,2.0,23.0,153.0,115.8,88.73
2016,4,21,17,15,4.5,128.5,1.9,22.5,130.5,98.23,75.17
2016,4,21,17,30,0.0,108.0,1.8,22.0,108.0,81.32,61.84
2016,4,21,17,45,0.0,86.0,1.7,22.0,86.0,64.5,48.01
2016,4,21,18,0,0.0,64.0,1.6,22.0,64.0,47.97,34.19
2016,4,21,18,15,0.0,44.5,1.55,21.5,44.5,33.62,23.26
2016,4,21,18,30,0.0,25.0,1.5,21.0,25.0,19.08,10.26
2016,4,21,18,45,0.0,12.5,1.5,20.5,12.5,9.51,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,34.0,12.94,0.0
2016,4,22,6,30,337.0,32.0,2.1,14.0,68.0,26.31,16.73
2016,4,22,6,45,439.0,42.5,2.4,15.0,119.0,34.87,25.02
2016,4,22,7,0,541.0,53.0,2.7,16.0,170.0,57.13,33.98
2016,4,22,7,15,604.5,60.0,2.6,16.5,227.0,103.66,58.5
2016,4,22,7,30,668.0,67.0,2.5,17.0,284.0,157.11,96.68
2016,4,22,7,45,709.0,73.0,2.45,18.0,342.5,214.29,143.08
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,272.29,191.78
2016,4,22,8,15,779.5,83.5,2.35,19.5,458.0,328.63,240.01
2016,4,22,8,30,809.0,88.0,2.3,20.0,515.0,386.67,288.75
2016,4,22,8,45,830.0,91.5,2.25,21.0,569.0,441.58,333.32
2016,4,22,9,0,851.0,95.0,2.2,22.0,623.0,496.65,376.35
2016,4,22,9,15,867.0,98.0,2.25,22.5,672.5,546.53,415.15
2016,4,22,9,30,883.0,101.0,2.3,23.0,722.0,596.69,452.93
2016,4,22,9,45,894.0,104.0,2.4,23.5,765.5,642.57,486.76
2016,4,22,10,0,905.0,107.0,2.5,24.0,809.0,686.55,518.37
2016,4,22,10,15,913.5,109.0,2.55,24.0,846.0,725.82,546.75
2016,4,22,10,30,922.0,111.0,2.6,24.0,883.0,762.56,572.87
2016,4,22,10,45,927.5,113.0,2.65,24.5,912.5,794.35,594.03
2016,4,22,11,0,933.0,115.0,2.7,25.0,942.0,823.08,612.03
2016,4,22,11,15,937.0,115.5,2.7,25.0,963.5,846.16,626.76
2016,4,22,11,30,941.0,116.0,2.7,25.0,985.0,865.87,639.28
2016,4,22,11,45,944.0,116.5,2.75,25.0,998.5,881.33,649.39
2016,4,22,12,0,947.0,117.0,2.8,25.0,1012.0,893.27,657.27
2016,4,22,12,15,947.5,117.0,2.8,25.0,1016.0,899.16,660.91
2016,4,22,12,30,948.0,117.0,2.8,25.0,1020.0,901.47,662.33
2016,4,22,12,45,946.0,117.5,2.8,25.5,1015.0,898.55,659.13
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,892.08,653.74
2016,4,22,13,15,941.0,117.0,2.75,26.0,997.0,879.97,645.69
2016,4,22,13,30,938.0,116.0,2.7,26.0,984.0,864.35,635.43
2016,4,22,13,45,932.5,115.5,2.7,26.0,962.0,843.72,622.28
2016,4,22,14,0,927.0,115.0,2.7,26.0,940.0,819.81,606.97
2016,4,22,14,15,920.0,113.5,2.65,26.0,910.0,790.76,587.61
2016,4,22,14,30,913.0,112.0,2.6,26.0,880.0,758.74,565.25
2016,4,22,14,45,902.5,110.5,2.6,26.0,842.5,721.55,539.23
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,681.99,511.04
2016,4,22,15,15,879.5,107.0,2.5,25.5,761.5,638.62,480.05
2016,4,22,15,30,867.0,105.0,2.4,25.0,718.0,593.49,446.98
2016,4,22,15,45,850.5,102.0,2.35,25.0,669.0,546.11,410.68
2016,4,22,16,0,834.0,99.0,2.3,25.0,620.0,494.84,370.62
2016,4,22,16,15,811.5,95.0,2.15,24.5,566.5,439.55,326.95
