Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,16,30,789.0,91.0,2.0,24.0,513.0,384.59,282.33
2016,4,22,16,45,759.5,86.5,1.85,24.0,456.5,327.59,234.77
2016,4,22,17,0,730.0,82.0,1.7,24.0,400.0,272.3,188.07
2016,4,22,17,15,688.0,76.5,1.5,23.5,342.5,212.88,139.18
2016,4,22,17,30,646.0,71.0,1.3,23.0,285.0,159.64,96.88
2016,4,22,17,45,584.5,63.5,1.15,22.5,228.5,107.01,59.93
2016,4,22,18,0,523.0,56.0,1.0,22.0,172.0,61.09,35.5
2016,4,22,18,15,422.5,45.0,1.0,21.0,121.5,36.69,25.97
2016,4,22,18,30,322.0,34.0,1.0,20.0,71.0,27.82,17.69
2016,4,22,18,45,161.0,17.0,1.05,19.0,35.5,13.7,0.89
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.5,17.0,1.0,14.5,34.0,13.71,0.05
2016,4,23,6,30,311.0,34.0,1.1,15.0,68.0,27.8,18.05
2016,4,23,6,45,416.0,45.0,1.2,16.0,119.5,36.67,26.55
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,57.74,35.29
2016,4,23,7,15,585.5,63.5,1.2,17.5,228.0,103.44,59.0
2016,4,23,7,30,650.0,71.0,1.1,18.0,285.0,156.2,96.04
2016,4,23,7,45,693.5,77.0,1.0,19.0,343.0,210.15,138.87
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,270.53,188.25
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,326.05,234.93
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,383.29,282.27
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.0,437.91,326.22
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,492.62,368.84
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.5,543.71,408.58
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,590.87,444.51
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.5,635.42,476.74
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,678.01,506.71
2016,4,23,10,15,897.0,115.0,1.6,24.0,842.0,716.9,534.03
2016,4,23,10,30,906.0,117.0,1.6,24.0,879.0,753.34,559.12
2016,4,23,10,45,910.5,120.0,1.65,24.5,907.5,784.67,579.6
2016,4,23,11,0,915.0,123.0,1.7,25.0,936.0,812.92,597.42
2016,4,23,11,15,919.0,124.0,1.7,25.0,957.0,835.92,611.75
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,855.62,623.95
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,869.9,631.46
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,880.73,636.81
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,886.84,640.47
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,889.47,642.04
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,886.13,640.46
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,879.35,636.8
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,867.89,630.19
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,853.01,621.44
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.5,832.41,608.97
2016,4,23,14,0,905.0,126.0,2.0,26.0,933.0,808.61,594.38
2016,4,23,14,15,898.5,124.5,2.1,26.0,904.0,780.54,576.48
2016,4,23,14,30,892.0,123.0,2.2,26.0,875.0,749.54,556.0
2016,4,23,14,45,882.5,121.0,2.3,26.0,838.5,713.34,531.41
2016,4,23,15,0,873.0,119.0,2.4,26.0,802.0,674.75,504.54
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.5,631.44,474.3
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,589.91,444.3
2016,4,23,15,45,831.5,110.5,2.6,25.0,666.5,540.48,406.99
2016,4,23,16,0,816.0,107.0,2.7,25.0,618.0,490.15,367.88
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.0,435.8,324.96
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,381.82,281.09
2016,4,23,16,45,740.0,94.0,2.55,24.0,455.5,324.94,233.66
2016,4,23,17,0,709.0,89.0,2.5,24.0,399.0,267.48,185.31
2016,4,23,17,15,666.0,83.0,2.3,23.0,341.5,211.1,139.11
2016,4,23,17,30,623.0,77.0,2.1,22.0,284.0,158.64,97.69
2016,4,23,17,45,557.0,69.0,1.9,21.5,228.0,106.71,61.45
2016,4,23,18,0,491.0,61.0,1.7,21.0,172.0,62.07,37.99
2016,4,23,18,15,393.5,49.0,1.65,20.0,121.5,39.67,28.66
2016,4,23,18,30,296.0,37.0,1.6,19.0,71.0,30.15,19.78
2016,4,23,18,45,148.0,18.5,1.6,18.5,35.5,14.19,1.89
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,12.5,19.5,1.9,15.5,21.0,14.96,1.96
2016,4,24,6,30,25.0,39.0,2.1,16.0,42.0,29.03,19.07
2016,4,24,6,45,53.5,64.0,2.35,16.5,74.5,46.36,34.94
2016,4,24,7,0,82.0,89.0,2.6,17.0,107.0,65.58,48.6
2016,4,24,7,15,117.5,110.0,2.8,17.5,144.5,91.34,66.97
2016,4,24,7,30,153.0,131.0,3.0,18.0,182.0,121.36,89.45
2016,4,24,7,45,114.0,155.0,3.2,18.5,196.5,142.5,108.45
2016,4,24,8,0,75.0,179.0,3.4,19.0,211.0,156.33,121.24
2016,4,24,8,15,37.5,168.0,3.5,19.5,184.0,142.19,110.67
2016,4,24,8,30,0.0,157.0,3.6,20.0,157.0,120.44,93.39
2016,4,24,8,45,0.0,147.5,3.75,20.5,147.5,113.54,87.33
2016,4,24,9,0,0.0,138.0,3.9,21.0,138.0,106.45,81.16
2016,4,24,9,15,42.5,231.5,3.95,21.0,262.0,206.28,160.57
2016,4,24,9,30,85.0,325.0,4.0,21.0,386.0,308.34,239.8
2016,4,24,9,45,48.0,280.0,4.1,21.5,315.5,254.31,196.9
2016,4,24,10,0,11.0,235.0,4.2,22.0,245.0,190.36,146.13
2016,4,24,10,15,21.0,287.0,4.2,22.0,305.0,239.18,184.06
2016,4,24,10,30,31.0,339.0,4.2,22.0,365.0,298.97,229.74
2016,4,24,10,45,25.5,329.0,4.25,22.5,351.0,288.34,220.71
2016,4,24,11,0,20.0,319.0,4.3,23.0,337.0,267.09,203.81
2016,4,24,11,15,19.0,318.0,4.3,23.0,335.5,266.27,203.03
2016,4,24,11,30,18.0,317.0,4.3,23.0,334.0,265.3,202.11
2016,4,24,11,45,17.5,313.5,4.3,23.5,330.0,262.56,199.52
2016,4,24,12,0,17.0,310.0,4.3,24.0,326.0,259.68,196.85
2016,4,24,12,15,32.5,371.5,4.2,24.0,402.5,335.87,254.49
2016,4,24,12,30,48.0,433.0,4.1,24.0,479.0,401.62,303.23
2016,4,24,12,45,40.5,414.5,4.1,24.0,453.5,379.31,286.4
2016,4,24,13,0,33.0,396.0,4.1,24.0,428.0,356.75,269.63
2016,4,24,13,15,18.5,274.0,4.05,24.0,292.0,231.43,175.27
2016,4,24,13,30,4.0,152.0,4.0,24.0,156.0,122.03,90.84
2016,4,24,13,45,3.0,147.0,3.95,24.0,150.0,117.11,87.15
2016,4,24,14,0,2.0,142.0,3.9,24.0,144.0,112.23,83.38
2016,4,24,14,15,135.5,276.0,3.85,24.0,390.5,335.47,258.17
2016,4,24,14,30,269.0,410.0,3.8,24.0,637.0,546.21,414.39
2016,4,24,14,45,512.5,286.5,3.75,24.0,696.5,606.93,461.43
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,639.96,487.74
2016,4,24,15,15,741.5,159.5,3.7,24.0,714.5,600.07,457.55
2016,4,24,15,30,727.0,156.0,3.7,24.0,673.0,556.62,424.56
2016,4,24,15,45,473.0,221.0,3.7,24.0,548.5,440.93,336.94
2016,4,24,16,0,219.0,286.0,3.7,24.0,424.0,335.07,256.68
2016,4,24,16,15,431.5,210.0,3.65,24.0,452.0,363.11,275.8
2016,4,24,16,30,644.0,134.0,3.6,24.0,480.0,359.92,267.53
2016,4,24,16,45,612.5,126.0,3.55,24.0,426.5,306.51,223.07
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,255.34,180.24
2016,4,24,17,15,536.0,109.0,3.3,23.5,319.0,203.16,137.83
2016,4,24,17,30,491.0,100.0,3.1,23.0,265.0,151.81,97.64
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.5,104.91,64.87
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,64.6,42.56
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,43.94,32.14
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,32.15,21.3
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,16.25,3.62
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,15.91,3.44
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,307.0,57.0,2.85,20.5,115.0,42.73,31.26
2016,4,25,7,0,400.0,72.0,3.0,21.0,163.0,61.94,40.94
2016,4,25,7,15,211.5,97.0,3.2,21.5,146.5,90.63,61.9
2016,4,25,7,30,23.0,122.0,3.4,22.0,130.0,94.3,71.55
2016,4,25,7,45,66.5,153.0,3.6,22.5,181.0,128.96,97.74
2016,4,25,8,0,110.0,184.0,3.8,23.0,232.0,171.51,130.37
2016,4,25,8,15,250.0,193.0,3.9,23.5,322.0,234.5,176.76
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,308.76,232.93
2016,4,25,8,45,234.0,240.0,4.15,24.5,369.5,296.41,226.49
2016,4,25,9,0,78.0,278.0,4.3,25.0,327.0,256.02,196.35
2016,4,25,9,15,167.5,303.5,4.35,25.5,419.5,334.08,255.64
2016,4,25,9,30,257.0,329.0,4.4,26.0,512.0,421.48,320.93
2016,4,25,9,45,298.5,341.0,4.45,26.5,566.0,469.37,355.92
2016,4,25,10,0,340.0,353.0,4.5,27.0,620.0,519.55,392.25
2016,4,25,10,15,573.5,255.5,4.5,27.0,729.5,622.3,469.67
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,720.57,542.88
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,750.63,562.72
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,777.95,580.63
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,800.26,596.06
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,819.59,609.31
2016,4,25,11,45,851.0,152.5,4.55,28.5,952.0,824.85,611.88
2016,4,25,12,0,875.0,138.0,4.6,29.0,970.0,840.92,621.53
2016,4,25,12,15,876.0,138.5,4.55,29.0,974.0,846.99,625.19
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,849.82,626.82
2016,4,25,12,45,520.0,315.5,4.5,29.0,812.5,725.1,535.29
2016,4,25,13,0,163.0,492.0,4.5,29.0,647.0,556.64,409.68
2016,4,25,13,15,511.0,317.5,4.45,29.0,794.0,710.03,526.14
2016,4,25,13,30,859.0,143.0,4.4,29.0,941.0,812.59,602.74
2016,4,25,13,45,548.5,295.5,4.35,29.0,801.5,702.11,519.94
2016,4,25,14,0,238.0,448.0,4.3,29.0,662.0,560.79,414.84
2016,4,25,14,15,142.0,409.5,4.25,29.0,536.0,451.01,335.59
2016,4,25,14,30,46.0,371.0,4.2,29.0,410.0,335.56,250.21
2016,4,25,14,45,421.5,256.5,4.2,29.0,588.5,518.56,390.64
2016,4,25,15,0,797.0,142.0,4.2,29.0,767.0,644.94,483.8
2016,4,25,15,15,782.5,138.5,4.1,29.0,725.0,601.92,451.09
2016,4,25,15,30,768.0,135.0,4.0,29.0,683.0,557.59,417.63
2016,4,25,15,45,393.5,181.0,3.95,29.0,461.5,365.1,274.94
2016,4,25,16,0,19.0,227.0,3.9,29.0,240.0,183.98,138.21
2016,4,25,16,15,345.0,174.5,3.75,28.5,362.0,296.88,222.45
2016,4,25,16,30,671.0,122.0,3.6,28.0,484.0,357.1,260.63
2016,4,25,16,45,638.0,116.0,3.5,28.0,430.0,303.72,216.46
2016,4,25,17,0,605.0,110.0,3.4,28.0,376.0,252.66,174.23
2016,4,25,17,15,560.0,101.5,3.2,27.5,321.5,199.81,131.87
2016,4,25,17,30,515.0,93.0,3.0,27.0,267.0,151.31,94.68
2016,4,25,17,45,451.0,82.5,2.8,26.5,214.0,101.27,60.47
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,61.48,39.88
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,42.66,30.52
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,31.51,20.42
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,15.91,3.87
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.5,4.05,20.0,33.5,17.12,5.05
2016,4,26,6,30,185.0,45.0,4.1,20.0,67.0,33.5,22.62
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,46.87,34.84
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,66.35,45.85
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,80.85,55.54
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,72.55,54.68
2016,4,26,7,45,12.5,130.0,4.55,22.5,135.5,100.54,76.85
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,130.35,100.23
2016,4,26,8,15,156.5,194.5,4.8,23.0,277.5,202.09,154.06
2016,4,26,8,30,288.0,225.0,4.9,23.0,380.0,288.24,220.1
2016,4,26,8,45,339.0,238.5,5.05,23.5,439.0,337.59,258.61
2016,4,26,9,0,390.0,252.0,5.2,24.0,498.0,391.2,300.24
2016,4,26,9,15,548.5,212.5,5.25,24.5,587.5,468.53,359.41
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,554.64,424.82
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.5,598.27,457.6
2016,4,26,10,0,741.0,179.0,5.5,26.0,762.0,640.91,489.09
2016,4,26,10,15,752.0,182.5,5.55,26.0,797.0,678.74,517.33
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,714.68,543.79
2016,4,26,10,45,768.0,190.5,5.7,26.5,859.5,739.72,561.25
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,766.64,579.71
2016,4,26,11,15,778.0,197.0,5.85,27.0,907.0,788.8,595.62
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,808.11,609.41
2016,4,26,11,45,791.0,196.0,5.95,27.5,940.5,822.86,618.83
2016,4,26,12,0,799.0,193.0,6.0,28.0,954.0,834.65,626.12
2016,4,26,12,15,601.5,310.0,5.95,28.0,884.5,782.97,584.97
2016,4,26,12,30,404.0,427.0,5.9,28.0,815.0,711.06,529.71
2016,4,26,12,45,253.5,454.0,5.9,28.0,697.5,609.7,454.9
2016,4,26,13,0,103.0,481.0,5.9,28.0,580.0,485.08,361.99
2016,4,26,13,15,98.0,472.0,5.85,28.0,565.0,471.7,352.56
2016,4,26,13,30,93.0,463.0,5.8,28.0,550.0,457.91,342.54
2016,4,26,13,45,58.5,402.0,5.8,28.0,456.5,376.93,282.72
2016,4,26,14,0,24.0,341.0,5.8,28.0,363.0,287.32,215.64
2016,4,26,14,15,67.5,379.5,5.7,28.0,438.0,359.94,271.13
2016,4,26,14,30,111.0,418.0,5.6,28.0,513.0,419.4,315.83
2016,4,26,14,45,142.5,402.0,5.6,28.0,518.0,431.27,325.25
2016,4,26,15,0,174.0,386.0,5.6,28.0,523.0,430.81,325.58
2016,4,26,15,15,399.0,297.0,5.5,27.5,588.5,499.27,379.16
2016,4,26,15,30,624.0,208.0,5.4,27.0,654.0,536.67,407.78
2016,4,26,15,45,450.5,243.5,5.3,27.0,554.0,442.79,336.15
2016,4,26,16,0,277.0,279.0,5.2,27.0,454.0,359.78,273.12
2016,4,26,16,15,374.5,239.0,4.95,26.5,454.5,352.05,265.86
2016,4,26,16,30,472.0,199.0,4.7,26.0,455.0,339.39,252.96
2016,4,26,16,45,301.0,193.0,4.5,26.0,350.0,248.79,184.53
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,177.94,133.04
2016,4,26,17,15,102.0,166.5,4.1,25.5,208.5,146.98,109.47
2016,4,26,17,30,74.0,146.0,3.9,25.0,172.0,117.91,87.56
2016,4,26,17,45,116.5,125.0,3.7,25.0,156.5,99.88,72.05
2016,4,26,18,0,159.0,104.0,3.5,25.0,141.0,75.51,54.6
2016,4,26,18,15,108.0,75.0,3.5,24.5,97.0,53.23,39.62
2016,4,26,18,30,57.0,46.0,3.5,24.0,53.0,33.7,22.38
2016,4,26,18,45,28.5,23.0,3.55,23.5,26.5,17.48,5.41
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,119.5,22.5,3.35,16.0,37.5,17.05,5.92
2016,4,27,6,30,239.0,45.0,3.4,16.0,75.0,33.8,23.38
2016,4,27,6,45,364.0,56.5,3.45,16.0,128.5,42.83,32.03
2016,4,27,7,0,489.0,68.0,3.5,16.0,182.0,61.87,41.98
2016,4,27,7,15,556.0,77.0,3.4,16.5,240.0,106.42,63.99
2016,4,27,7,30,623.0,86.0,3.3,17.0,298.0,158.41,99.84
2016,4,27,7,45,682.5,89.0,3.25,17.5,360.0,211.1,141.22
2016,4,27,8,0,742.0,92.0,3.2,18.0,422.0,269.45,189.57
2016,4,27,8,15,773.5,97.0,3.15,19.0,480.0,328.5,239.55
2016,4,27,8,30,805.0,102.0,3.1,20.0,538.0,386.73,288.09
2016,4,27,8,45,833.5,103.5,3.05,21.0,594.5,442.24,333.37
2016,4,27,9,0,862.0,105.0,3.0,22.0,651.0,498.57,377.8
2016,4,27,9,15,878.5,108.0,2.95,22.5,701.0,550.63,418.37
2016,4,27,9,30,895.0,111.0,2.9,23.0,751.0,598.83,454.87
2016,4,27,9,45,908.5,112.5,2.9,24.0,796.0,644.84,487.87
2016,4,27,10,0,922.0,114.0,2.9,25.0,841.0,689.07,518.49
2016,4,27,10,15,930.5,116.0,2.8,25.5,878.0,728.38,545.26
2016,4,27,10,30,939.0,118.0,2.7,26.0,915.0,765.09,569.46
2016,4,27,10,45,945.5,119.0,2.65,26.5,944.5,796.73,589.85
2016,4,27,11,0,952.0,120.0,2.6,27.0,974.0,825.3,607.73
2016,4,27,11,15,955.5,121.0,2.6,27.0,995.0,848.35,622.31
2016,4,27,11,30,959.0,122.0,2.6,27.0,1016.0,867.96,634.64
2016,4,27,11,45,963.5,120.5,2.6,27.5,1029.0,882.81,642.61
2016,4,27,12,0,968.0,119.0,2.6,28.0,1042.0,894.13,648.35
2016,4,27,12,15,968.0,119.0,2.6,28.0,1045.5,899.45,651.56
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,901.17,652.58
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,897.66,649.04
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,890.55,643.32
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,878.64,635.5
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,863.17,625.49
2016,4,27,13,45,953.5,115.5,2.5,29.0,987.5,841.43,611.81
2016,4,27,14,0,948.0,114.0,2.5,29.0,965.0,816.34,595.96
2016,4,27,14,15,941.0,112.5,2.4,28.5,934.5,786.92,576.73
2016,4,27,14,30,934.0,111.0,2.3,28.0,904.0,754.49,555.07
2016,4,27,14,45,923.0,110.0,2.25,28.0,866.0,716.99,528.74
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,677.1,500.29
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.5,633.19,467.68
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,587.43,433.13
2016,4,27,15,45,869.5,102.0,1.65,28.0,689.0,537.21,394.92
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,487.26,355.98
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,432.6,312.75
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,378.13,268.7
2016,4,27,16,45,775.5,89.0,1.1,28.0,473.5,320.37,221.81
2016,4,27,17,0,743.0,85.0,1.0,28.0,416.0,264.62,176.12
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.5,205.29,128.85
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,152.28,88.67
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,100.02,54.88
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,54.94,35.06
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,39.82,28.19
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,31.03,20.17
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,15.27,4.41
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,38.5,16.73,6.33
2016,4,28,6,30,262.0,44.0,1.7,16.0,77.0,33.23,22.99
2016,4,28,6,45,355.5,58.0,2.0,17.0,127.0,43.82,32.8
2016,4,28,7,0,449.0,72.0,2.3,18.0,177.0,63.07,43.66
2016,4,28,7,15,511.5,81.5,2.45,18.5,232.5,105.11,64.23
2016,4,28,7,30,574.0,91.0,2.6,19.0,288.0,154.11,97.61
2016,4,28,7,45,621.0,97.5,2.8,20.0,345.0,204.27,136.63
2016,4,28,8,0,668.0,104.0,3.0,21.0,402.0,258.86,181.24
2016,4,28,8,15,699.0,109.5,3.25,21.5,457.0,311.8,226.04
2016,4,28,8,30,730.0,115.0,3.5,22.0,512.0,366.72,272.11
2016,4,28,8,45,755.0,118.5,3.8,23.0,565.0,419.12,315.06
2016,4,28,9,0,780.0,122.0,4.1,24.0,618.0,473.26,358.19
2016,4,28,9,15,797.0,125.5,4.1,24.0,665.5,522.21,397.41
2016,4,28,9,30,814.0,129.0,4.1,24.0,713.0,570.47,435.17
2016,4,28,9,45,827.0,132.0,4.2,24.5,755.5,614.96,468.63
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,657.9,500.12
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,695.94,527.13
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,723.8,546.54
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.0,753.17,566.6
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,779.63,584.23
2016,4,28,11,15,871.0,147.0,4.4,27.0,945.5,801.11,599.21
2016,4,28,11,30,875.0,148.0,4.4,27.0,966.0,819.46,611.6
2016,4,28,11,45,874.0,151.0,4.45,27.0,977.0,832.2,620.06
2016,4,28,12,0,873.0,154.0,4.5,27.0,988.0,841.6,626.36
2016,4,28,12,15,872.5,154.5,4.45,27.0,991.0,846.24,629.13
2016,4,28,12,30,872.0,155.0,4.4,27.0,994.0,847.7,629.84
2016,4,28,12,45,861.0,160.5,4.4,27.5,986.0,841.22,624.22
2016,4,28,13,0,850.0,166.0,4.4,28.0,978.0,846.23,626.6
2016,4,28,13,15,845.0,165.0,4.35,28.0,963.5,833.02,617.4
2016,4,28,13,30,840.0,164.0,4.3,28.0,949.0,816.63,606.0
2016,4,28,13,45,818.5,172.0,4.25,28.0,922.5,792.11,588.64
2016,4,28,14,0,797.0,180.0,4.2,28.0,896.0,765.13,569.48
2016,4,28,14,15,563.5,288.0,4.15,28.0,786.5,669.54,498.63
2016,4,28,14,30,330.0,396.0,4.1,28.0,677.0,569.08,423.88
2016,4,28,14,45,235.5,391.0,4.05,28.0,587.0,481.06,360.05
2016,4,28,15,0,141.0,386.0,4.0,28.0,497.0,407.5,305.69
2016,4,28,15,15,117.0,359.5,3.95,27.5,448.5,364.4,274.72
2016,4,28,15,30,93.0,333.0,3.9,27.0,400.0,315.98,239.29
2016,4,28,15,45,78.5,304.5,3.85,27.0,358.5,280.31,212.66
2016,4,28,16,0,64.0,276.0,3.8,27.0,317.0,246.0,186.84
2016,4,28,16,15,32.0,216.0,3.65,26.5,236.5,181.87,138.22
2016,4,28,16,30,0.0,156.0,3.5,26.0,156.0,119.44,90.26
2016,4,28,16,45,0.5,149.0,3.35,26.0,149.5,113.75,86.12
2016,4,28,17,0,1.0,142.0,3.2,26.0,143.0,107.9,81.74
2016,4,28,17,15,135.5,147.0,3.0,25.5,193.5,138.53,101.23
2016,4,28,17,30,270.0,152.0,2.8,25.0,244.0,149.92,104.88
2016,4,28,17,45,207.0,128.5,2.65,25.0,191.5,108.55,76.09
2016,4,28,18,0,144.0,105.0,2.5,25.0,139.0,74.59,58.15
2016,4,28,18,15,99.5,75.0,2.55,24.5,95.5,53.34,39.76
2016,4,28,18,30,55.0,45.0,2.6,24.0,52.0,33.19,22.06
2016,4,28,18,45,27.5,22.5,2.7,24.0,26.0,17.22,6.09
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,3.15,0.0
2016,4,29,6,15,60.0,26.5,2.8,21.5,33.5,19.88,8.73
2016,4,29,6,30,114.0,49.0,2.9,22.0,63.0,35.91,24.64
2016,4,29,6,45,163.5,73.5,3.05,22.5,106.0,52.83,39.74
2016,4,29,7,0,213.0,98.0,3.2,23.0,149.0,72.11,52.45
2016,4,29,7,15,106.5,87.5,3.55,23.0,113.0,73.95,51.91
2016,4,29,7,30,0.0,77.0,3.9,23.0,77.0,58.79,43.11
2016,4,29,7,45,49.0,132.5,4.25,23.5,155.0,109.95,82.63
2016,4,29,8,0,98.0,188.0,4.6,24.0,233.0,166.73,126.36
2016,4,29,8,15,59.5,194.0,4.75,24.5,222.5,166.98,127.59
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,160.04,122.59
2016,4,29,8,45,11.5,185.0,5.1,25.5,192.0,146.64,111.65
2016,4,29,9,0,2.0,170.0,5.3,26.0,172.0,131.85,99.57
2016,4,29,9,15,82.0,257.0,5.35,26.0,316.5,244.43,187.14
2016,4,29,9,30,162.0,344.0,5.4,26.0,461.0,368.87,281.92
2016,4,29,9,45,102.0,340.5,5.45,26.5,415.5,332.35,253.1
2016,4,29,10,0,42.0,337.0,5.5,27.0,370.0,297.34,225.29
2016,4,29,10,15,56.0,368.5,5.45,27.0,415.0,334.98,253.51
2016,4,29,10,30,70.0,400.0,5.4,27.0,460.0,373.61,282.12
2016,4,29,10,45,44.5,356.5,5.4,27.5,395.0,322.39,242.71
2016,4,29,11,0,19.0,313.0,5.4,28.0,330.0,260.37,195.14
2016,4,29,11,15,9.5,219.5,5.35,28.0,228.0,179.25,133.48
2016,4,29,11,30,0.0,126.0,5.3,28.0,126.0,98.29,71.05
2016,4,29,11,45,6.0,179.0,5.25,28.5,185.0,144.98,106.97
2016,4,29,12,0,12.0,232.0,5.2,29.0,244.0,192.11,142.64
2016,4,29,12,15,54.5,358.5,5.15,29.0,411.5,339.88,253.92
2016,4,29,12,30,97.0,485.0,5.1,29.0,579.0,481.79,357.31
2016,4,29,12,45,85.0,474.5,5.05,29.0,557.0,462.77,342.88
2016,4,29,13,0,73.0,464.0,5.0,29.0,535.0,443.28,328.61
2016,4,29,13,15,156.0,469.0,4.9,29.0,616.5,523.16,387.9
2016,4,29,13,30,239.0,474.0,4.8,29.0,698.0,588.61,435.63
2016,4,29,13,45,182.5,464.0,4.75,29.0,632.5,531.62,393.93
2016,4,29,14,0,126.0,454.0,4.7,29.0,567.0,475.94,353.28
2016,4,29,14,15,327.0,390.0,4.6,28.5,671.0,571.5,426.59
2016,4,29,14,30,528.0,326.0,4.5,28.0,775.0,654.9,488.83
2016,4,29,14,45,467.5,347.5,4.4,28.0,733.0,612.35,456.98
2016,4,29,15,0,407.0,369.0,4.3,28.0,691.0,565.77,422.76
2016,4,29,15,15,389.5,357.0,4.1,28.0,652.0,527.6,394.77
2016,4,29,15,30,372.0,345.0,3.9,28.0,613.0,489.53,366.5
2016,4,29,15,45,342.0,309.5,3.75,28.0,543.0,427.22,320.42
2016,4,29,16,0,312.0,274.0,3.6,28.0,473.0,366.94,275.23
2016,4,29,16,15,281.0,280.5,3.35,27.5,448.5,340.81,255.33
2016,4,29,16,30,250.0,287.0,3.1,27.0,424.0,311.47,232.92
2016,4,29,16,45,134.0,224.0,2.9,27.0,296.5,214.01,160.28
2016,4,29,17,0,18.0,161.0,2.7,27.0,169.0,125.86,94.9
2016,4,29,17,15,9.5,138.5,2.55,26.5,142.5,105.73,79.7
2016,4,29,17,30,1.0,116.0,2.4,26.0,116.0,86.73,65.14
2016,4,29,17,45,49.5,111.5,2.25,26.0,123.5,84.65,61.92
2016,4,29,18,0,98.0,107.0,2.1,26.0,131.0,74.46,57.82
2016,4,29,18,15,65.0,73.5,2.05,25.5,87.5,52.28,38.71
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,30.08,19.42
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,16.24,5.74
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,6.29,0.0
2016,4,30,6,15,119.0,29.0,3.4,14.5,44.0,21.84,11.02
2016,4,30,6,30,221.0,50.0,3.5,15.0,79.0,37.23,26.63
2016,4,30,6,45,318.0,64.5,3.65,15.5,129.0,48.0,36.73
2016,4,30,7,0,415.0,79.0,3.8,16.0,179.0,62.45,49.76
2016,4,30,7,15,478.0,90.0,3.9,16.5,234.5,103.48,65.15
2016,4,30,7,30,541.0,101.0,4.0,17.0,290.0,154.7,100.53
2016,4,30,7,45,592.0,107.5,4.15,18.0,347.5,203.51,138.31
2016,4,30,8,0,643.0,114.0,4.3,19.0,405.0,257.23,182.25
2016,4,30,8,15,675.0,120.5,4.25,19.5,460.0,309.76,226.82
2016,4,30,8,30,707.0,127.0,4.2,20.0,515.0,364.43,272.77
2016,4,30,8,45,737.0,129.5,4.2,21.0,569.0,416.74,315.61
2016,4,30,9,0,767.0,132.0,4.2,22.0,623.0,470.21,358.19
2016,4,30,9,15,784.5,135.5,4.0,22.5,670.5,519.57,396.93
2016,4,30,9,30,802.0,139.0,3.8,23.0,718.0,567.35,433.26
2016,4,30,9,45,822.0,138.5,3.6,23.5,762.0,612.29,466.4
2016,4,30,10,0,842.0,138.0,3.4,24.0,806.0,656.17,497.73
2016,4,30,10,15,852.0,140.0,3.2,24.0,842.0,694.3,524.93
2016,4,30,10,30,862.0,142.0,3.0,24.0,878.0,730.18,549.82
2016,4,30,10,45,873.0,141.0,2.8,24.5,908.0,753.12,564.28
2016,4,30,11,0,884.0,140.0,2.6,25.0,938.0,781.33,581.7
2016,4,30,11,15,888.5,141.5,2.35,25.0,959.0,803.8,595.34
2016,4,30,11,30,893.0,143.0,2.1,25.0,980.0,823.1,606.1
2016,4,30,11,45,900.5,140.5,1.9,25.5,994.0,838.44,612.81
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,850.59,617.22
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,855.8,619.27
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,857.7,619.27
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,855.52,615.51
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,850.0,609.71
2016,4,30,13,15,908.0,134.0,1.3,27.0,994.0,838.31,602.52
2016,4,30,13,30,905.0,133.0,1.3,27.0,981.0,823.28,593.31
2016,4,30,13,45,902.0,131.0,1.35,27.5,960.0,804.15,580.83
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,781.75,565.57
2016,4,30,14,15,892.5,127.5,1.35,27.5,910.0,754.09,547.79
2016,4,30,14,30,886.0,126.0,1.3,27.0,881.0,723.55,527.78
2016,4,30,14,45,879.0,123.0,1.3,27.0,845.5,688.74,503.95
2016,4,30,15,0,872.0,120.0,1.3,27.0,810.0,651.4,477.88
2016,4,30,15,15,860.0,117.5,1.25,27.0,767.5,609.24,447.46
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,568.19,417.04
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,519.48,380.51
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,469.72,342.24
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,416.83,300.71
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,364.21,258.35
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,308.96,213.37
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,252.28,166.99
2016,4,30,17,15,684.5,82.5,0.85,26.5,357.0,197.24,123.35
2016,4,30,17,30,644.0,77.0,0.8,26.0,300.0,145.78,84.93
2016,4,30,17,45,586.5,69.0,0.8,25.5,244.0,95.04,52.93
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,50.49,37.67
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,40.97,29.41
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,32.64,21.82
2016,4,30,18,45,198.5,25.0,0.95,22.5,48.0,19.15,8.23
2016,4,30,19,0,54.0,10.0,1.0,22.0,11.0,7.87,0.0
2016,4,30,19,15,27.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,48.0,21.56,11.12
2016,5,1,6,30,278.0,46.0,3.5,16.0,84.0,34.76,24.44
2016,5,1,6,45,362.5,59.5,3.75,17.0,133.0,44.93,33.84
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,60.6,47.75
2016,5,1,7,15,223.5,64.5,4.1,18.5,119.0,65.06,41.54
2016,5,1,7,30,0.0,56.0,4.2,19.0,56.0,42.87,30.49
2016,5,1,7,45,0.0,80.0,4.35,19.5,80.0,61.34,45.74
2016,5,1,8,0,0.0,104.0,4.5,20.0,104.0,79.5,60.48
2016,5,1,8,15,0.0,109.5,4.5,20.0,109.5,83.92,63.86
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,88.32,67.21
2016,5,1,8,45,1.0,142.5,4.55,20.5,143.5,109.9,84.33
2016,5,1,9,0,2.0,170.0,4.6,21.0,172.0,131.74,101.43
2016,5,1,9,15,5.5,193.0,4.55,21.5,197.5,151.63,116.76
2016,5,1,9,30,9.0,216.0,4.5,22.0,223.0,171.95,132.28
2016,5,1,9,45,23.5,273.5,4.5,22.5,292.5,225.98,174.06
2016,5,1,10,0,38.0,331.0,4.5,23.0,362.0,288.96,221.92
2016,5,1,10,15,77.0,376.5,4.5,23.0,442.0,353.93,271.37
2016,5,1,10,30,116.0,422.0,4.5,23.0,522.0,430.5,328.74
2016,5,1,10,45,100.5,430.5,4.5,23.0,519.0,422.24,321.83
2016,5,1,11,0,85.0,439.0,4.5,23.0,516.0,421.57,320.77
2016,5,1,11,15,183.5,452.0,4.5,23.0,623.0,520.1,395.11
2016,5,1,11,30,282.0,465.0,4.5,23.0,730.0,621.18,469.39
2016,5,1,11,45,200.0,477.0,4.5,23.5,666.0,561.93,423.72
2016,5,1,12,0,118.0,489.0,4.5,24.0,602.0,509.35,383.08
2016,5,1,12,15,75.0,445.0,4.5,24.0,517.5,427.92,323.01
2016,5,1,12,30,32.0,401.0,4.5,24.0,433.0,356.48,269.36
2016,5,1,12,45,92.0,448.0,4.5,24.0,537.0,444.02,335.79
2016,5,1,13,0,152.0,495.0,4.5,24.0,641.0,541.18,407.35
2016,5,1,13,15,101.5,460.5,4.55,24.0,557.5,459.55,346.95
2016,5,1,13,30,51.0,426.0,4.6,24.0,474.0,389.37,294.58
2016,5,1,13,45,419.5,305.5,4.65,24.0,685.0,596.42,455.14
2016,5,1,14,0,788.0,185.0,4.7,24.0,896.0,752.68,572.23
2016,5,1,14,15,779.5,182.5,4.7,23.5,867.0,724.66,552.22
2016,5,1,14,30,771.0,180.0,4.7,23.0,838.0,694.19,531.07
2016,5,1,14,45,733.0,192.5,4.75,23.0,797.0,658.15,504.12
2016,5,1,15,0,695.0,205.0,4.8,23.0,756.0,617.87,473.81
2016,5,1,15,15,679.0,200.0,4.75,23.0,714.5,576.14,441.98
2016,5,1,15,30,663.0,195.0,4.7,23.0,673.0,533.5,408.9
2016,5,1,15,45,614.0,194.0,4.7,23.0,614.0,477.16,365.11
2016,5,1,16,0,565.0,193.0,4.7,23.0,555.0,419.3,319.61
2016,5,1,16,15,522.5,188.5,4.55,22.5,501.5,368.47,279.19
2016,5,1,16,30,480.0,184.0,4.4,22.0,448.0,320.48,240.5
2016,5,1,16,45,419.5,174.5,4.3,22.0,387.5,266.64,197.19
2016,5,1,17,0,359.0,165.0,4.2,22.0,327.0,215.35,156.33
2016,5,1,17,15,313.5,152.5,3.95,21.5,280.5,174.48,124.3
2016,5,1,17,30,268.0,140.0,3.7,21.0,234.0,138.13,97.2
2016,5,1,17,45,229.0,118.5,3.5,21.0,188.5,100.95,70.98
2016,5,1,18,0,190.0,97.0,3.3,21.0,143.0,68.53,53.96
2016,5,1,18,15,139.5,74.0,3.3,20.5,102.5,52.99,40.22
2016,5,1,18,30,89.0,51.0,3.3,20.0,62.0,37.29,26.07
2016,5,1,18,45,44.5,28.5,3.3,19.5,34.0,21.39,10.32
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,4.72,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,4.34
2016,5,2,6,45,0.0,24.0,5.3,13.0,24.0,18.26,10.67
2016,5,2,7,0,0.0,33.0,5.5,13.0,33.0,25.16,17.0
2016,5,2,7,15,0.0,43.0,5.55,13.0,43.0,32.85,22.71
2016,5,2,7,30,0.0,53.0,5.6,13.0,53.0,40.56,29.3
2016,5,2,7,45,0.0,37.5,5.65,13.5,37.5,28.64,18.94
2016,5,2,8,0,0.0,22.0,5.7,14.0,22.0,16.78,8.69
2016,5,2,8,15,54.5,133.0,5.7,14.0,163.0,119.18,93.43
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,225.42,179.94
2016,5,2,8,45,54.5,141.5,5.7,14.5,171.5,132.66,104.48
2016,5,2,9,0,0.0,39.0,5.7,15.0,39.0,29.93,19.45
2016,5,2,9,15,0.0,83.0,5.6,15.0,83.0,64.01,47.77
2016,5,2,9,30,0.0,127.0,5.5,15.0,127.0,98.13,75.78
2016,5,2,9,45,2.5,154.5,5.45,15.0,157.0,121.04,94.36
2016,5,2,10,0,5.0,182.0,5.4,15.0,187.0,144.28,113.09
2016,5,2,10,15,7.0,195.0,5.25,15.0,201.5,156.15,122.5
2016,5,2,10,30,9.0,208.0,5.1,15.0,216.0,168.18,132.02
2016,5,2,10,45,8.0,196.0,5.0,15.5,203.0,158.52,123.8
2016,5,2,11,0,7.0,184.0,4.9,16.0,190.0,148.73,115.56
2016,5,2,11,15,12.5,252.0,4.85,16.0,264.0,207.01,162.06
2016,5,2,11,30,18.0,320.0,4.8,16.0,338.0,265.99,208.4
2016,5,2,11,45,58.5,400.5,4.75,16.0,457.5,374.79,293.5
2016,5,2,12,0,99.0,481.0,4.7,16.0,577.0,475.7,370.54
2016,5,2,12,15,83.5,472.5,4.75,16.0,553.5,457.08,355.8
2016,5,2,12,30,68.0,464.0,4.8,16.0,530.0,437.75,340.89
2016,5,2,12,45,52.5,437.5,4.85,16.0,488.5,402.73,314.07
2016,5,2,13,0,37.0,411.0,4.9,16.0,447.0,367.49,286.93
2016,5,2,13,15,28.5,370.0,4.9,16.0,397.5,325.67,254.72
2016,5,2,13,30,20.0,329.0,4.9,16.0,348.0,274.66,215.06
2016,5,2,13,45,37.5,370.5,4.9,16.5,405.0,330.57,258.79
2016,5,2,14,0,55.0,412.0,4.9,17.0,462.0,375.99,293.65
2016,5,2,14,15,31.5,307.5,4.8,17.0,336.5,271.09,212.17
2016,5,2,14,30,8.0,203.0,4.7,17.0,211.0,163.51,127.07
2016,5,2,14,45,9.5,219.0,4.6,17.5,227.5,176.5,137.51
2016,5,2,15,0,11.0,235.0,4.5,18.0,244.0,189.27,147.6
2016,5,2,15,15,14.0,243.0,4.35,18.0,254.0,196.38,153.5
2016,5,2,15,30,17.0,251.0,4.2,18.0,264.0,203.07,159.08
2016,5,2,15,45,86.0,273.0,4.1,18.0,329.5,256.76,201.93
2016,5,2,16,0,155.0,295.0,4.0,18.0,395.0,303.52,238.1
