Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,17,45,343.5,118.5,1.1,25.5,229.5,97.54,66.76
2016,5,12,18,0,290.0,103.0,1.0,25.0,179.0,73.61,57.4
2016,5,12,18,15,224.5,82.5,0.95,24.5,133.0,59.4,45.18
2016,5,12,18,30,159.0,62.0,0.9,24.0,87.0,45.0,32.47
2016,5,12,18,45,79.5,39.0,0.9,23.5,51.5,28.86,17.84
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,12.22,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.5,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,19.0,16.0,11.78,0.05
2016,5,13,6,15,60.0,42.0,2.4,19.0,51.5,30.93,20.32
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.28,37.03
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,67.04,52.89
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,84.14,67.83
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,112.29,81.34
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,151.01,106.57
2016,5,13,7,45,342.0,182.0,2.4,21.5,330.5,190.6,135.22
2016,5,13,8,0,382.0,199.0,2.4,22.0,382.0,234.07,168.51
2016,5,13,8,15,414.0,212.5,2.4,22.5,432.5,276.52,202.01
2016,5,13,8,30,446.0,226.0,2.4,23.0,483.0,324.82,240.1
2016,5,13,8,45,470.0,238.5,2.4,23.5,530.5,368.98,274.81
2016,5,13,9,0,494.0,251.0,2.4,24.0,578.0,414.34,309.83
2016,5,13,9,15,514.5,260.0,2.35,24.5,622.5,456.39,341.63
2016,5,13,9,30,535.0,269.0,2.3,25.0,667.0,498.76,372.89
2016,5,13,9,45,559.0,271.5,2.25,25.5,707.5,538.11,401.3
2016,5,13,10,0,583.0,274.0,2.2,26.0,748.0,577.4,429.01
2016,5,13,10,15,595.5,279.5,2.1,26.0,781.5,611.57,453.08
2016,5,13,10,30,608.0,285.0,2.0,26.0,815.0,644.57,475.83
2016,5,13,10,45,626.0,283.0,1.95,26.5,844.0,673.53,494.83
2016,5,13,11,0,644.0,281.0,1.9,27.0,873.0,700.92,512.38
2016,5,13,11,15,499.5,360.5,1.85,27.0,826.0,674.12,491.36
2016,5,13,11,30,355.0,440.0,1.8,27.0,779.0,633.2,460.83
2016,5,13,11,45,407.0,403.0,1.75,27.5,796.0,654.54,475.5
2016,5,13,12,0,459.0,366.0,1.7,28.0,813.0,670.23,485.84
2016,5,13,12,15,423.0,402.5,1.65,28.0,816.0,673.68,486.68
2016,5,13,12,30,387.0,439.0,1.6,28.0,819.0,669.79,482.78
2016,5,13,12,45,558.0,339.5,1.6,28.5,883.5,727.65,523.75
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,772.92,555.25
2016,5,13,13,15,725.5,238.5,1.6,29.0,935.5,761.64,547.35
2016,5,13,13,30,722.0,237.0,1.6,29.0,923.0,747.55,538.07
2016,5,13,13,45,553.5,320.5,1.6,29.0,839.5,679.68,490.25
2016,5,13,14,0,385.0,404.0,1.6,29.0,756.0,607.5,439.4
2016,5,13,14,15,386.0,390.5,1.6,28.5,734.5,586.15,426.37
2016,5,13,14,30,387.0,377.0,1.6,28.0,713.0,563.27,411.63
2016,5,13,14,45,417.5,346.5,1.6,28.0,696.0,549.6,402.51
2016,5,13,15,0,448.0,316.0,1.6,28.0,679.0,527.05,386.85
2016,5,13,15,15,491.5,282.0,1.55,28.0,661.0,505.12,370.99
2016,5,13,15,30,535.0,248.0,1.5,28.0,643.0,478.21,350.89
2016,5,13,15,45,539.5,226.5,1.5,28.0,603.0,437.83,320.66
2016,5,13,16,0,544.0,205.0,1.5,28.0,563.0,395.7,288.36
2016,5,13,16,15,345.5,228.5,1.45,27.5,449.0,307.33,224.91
2016,5,13,16,30,147.0,252.0,1.4,27.0,335.0,238.49,177.03
2016,5,13,16,45,185.0,223.0,1.35,27.0,317.5,216.97,159.15
2016,5,13,17,0,223.0,194.0,1.3,27.0,300.0,191.48,137.5
2016,5,13,17,15,189.5,177.5,1.2,26.5,259.0,158.97,113.65
2016,5,13,17,30,156.0,161.0,1.1,26.0,218.0,129.74,93.25
2016,5,13,17,45,209.5,134.5,1.0,26.0,198.0,101.26,72.58
2016,5,13,18,0,263.0,108.0,0.9,26.0,178.0,76.36,59.46
2016,5,13,18,15,201.5,86.0,0.9,25.5,132.0,61.39,46.67
2016,5,13,18,30,140.0,64.0,0.9,25.0,86.0,46.17,33.34
2016,5,13,18,45,70.0,40.0,0.9,24.5,51.0,29.5,18.36
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,7.5,1.6,20.5,7.5,5.9,0.0
2016,5,14,6,0,0.0,15.0,1.7,21.0,15.0,11.43,0.38
2016,5,14,6,15,13.0,37.0,1.7,21.0,39.0,27.68,17.49
2016,5,14,6,30,26.0,59.0,1.7,21.0,63.0,43.09,31.45
2016,5,14,6,45,47.5,81.0,1.7,21.5,92.5,58.34,44.98
2016,5,14,7,0,69.0,103.0,1.7,22.0,122.0,73.42,58.08
2016,5,14,7,15,91.5,128.0,1.65,22.5,159.0,94.59,70.37
2016,5,14,7,30,114.0,153.0,1.6,23.0,196.0,122.25,90.06
2016,5,14,7,45,128.0,178.5,1.55,24.0,234.5,151.63,111.86
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,182.7,135.25
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,212.15,158.42
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,241.69,181.46
2016,5,14,8,45,97.5,268.0,1.5,25.5,327.0,240.3,181.16
2016,5,14,9,0,51.0,280.0,1.5,26.0,314.0,236.51,178.48
2016,5,14,9,15,38.0,280.0,1.45,26.0,306.5,234.65,176.91
2016,5,14,9,30,25.0,280.0,1.4,26.0,299.0,227.58,171.26
2016,5,14,9,45,22.5,286.0,1.4,26.0,304.0,232.6,174.77
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,237.3,177.98
2016,5,14,10,15,17.5,285.5,1.3,26.0,301.0,232.02,173.63
2016,5,14,10,30,15.0,279.0,1.2,26.0,293.0,226.4,169.09
2016,5,14,10,45,9.0,215.5,1.15,26.0,224.0,173.64,129.16
2016,5,14,11,0,3.0,152.0,1.1,26.0,155.0,120.33,88.42
2016,5,14,11,15,9.0,218.5,1.0,26.0,227.5,176.87,131.61
2016,5,14,11,30,15.0,285.0,0.9,26.0,300.0,233.93,173.96
2016,5,14,11,45,14.5,274.0,0.8,26.0,288.5,225.35,167.12
2016,5,14,12,0,14.0,263.0,0.7,26.0,277.0,216.62,160.49
2016,5,14,12,15,15.5,290.5,0.65,25.5,306.0,239.7,177.79
2016,5,14,12,30,17.0,318.0,0.6,25.0,335.0,262.68,194.79
2016,5,14,12,45,20.5,342.5,0.6,25.0,363.0,284.66,210.75
2016,5,14,13,0,24.0,367.0,0.6,25.0,391.0,306.41,226.45
2016,5,14,13,15,23.5,360.0,0.65,24.5,383.0,299.93,222.3
2016,5,14,13,30,23.0,353.0,0.7,24.0,375.0,293.32,218.22
2016,5,14,13,45,11.5,239.5,0.8,24.0,250.5,195.04,145.64
2016,5,14,14,0,0.0,126.0,0.9,24.0,126.0,97.94,71.62
2016,5,14,14,15,0.0,110.5,1.0,23.5,110.5,85.78,62.55
2016,5,14,14,30,0.0,95.0,1.1,23.0,95.0,73.66,53.24
2016,5,14,14,45,0.0,109.5,1.25,23.0,109.5,84.83,62.19
2016,5,14,15,0,0.0,124.0,1.4,23.0,124.0,95.94,71.09
2016,5,14,15,15,0.5,137.0,1.45,22.5,137.5,106.11,79.42
2016,5,14,15,30,1.0,150.0,1.5,22.0,151.0,116.14,87.71
2016,5,14,15,45,3.5,169.0,1.6,22.0,171.5,131.48,100.07
2016,5,14,16,0,6.0,188.0,1.7,22.0,192.0,146.28,112.0
2016,5,14,16,15,58.5,219.5,1.65,21.5,253.0,189.36,145.52
2016,5,14,16,30,111.0,251.0,1.6,21.0,314.0,223.48,171.07
2016,5,14,16,45,59.0,203.5,1.6,21.0,237.0,167.98,128.71
2016,5,14,17,0,7.0,156.0,1.6,21.0,160.0,118.42,91.28
2016,5,14,17,15,3.5,136.0,1.65,21.0,138.0,102.08,78.56
2016,5,14,17,30,0.0,116.0,1.7,21.0,116.0,86.28,66.05
2016,5,14,17,45,0.0,96.0,1.75,21.0,96.0,71.2,53.76
2016,5,14,18,0,0.0,76.0,1.8,21.0,76.0,56.61,43.75
2016,5,14,18,15,0.0,56.5,2.05,20.5,56.5,42.56,31.44
2016,5,14,18,30,0.0,37.0,2.3,20.0,37.0,28.29,18.77
2016,5,14,18,45,0.0,22.5,2.55,20.0,22.5,17.16,8.6
2016,5,14,19,0,0.0,8.0,2.8,20.0,8.0,6.07,0.0
2016,5,14,19,15,0.0,4.0,2.9,19.5,4.0,3.15,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.56
2016,5,15,6,15,6.5,36.5,2.7,14.0,37.5,27.31,17.82
2016,5,15,6,30,13.0,59.0,2.7,14.0,61.0,43.31,32.63
2016,5,15,6,45,35.5,81.0,2.75,14.5,90.0,58.29,46.27
2016,5,15,7,0,58.0,103.0,2.8,15.0,119.0,73.36,59.72
2016,5,15,7,15,168.0,122.5,2.8,15.0,183.5,94.75,70.97
2016,5,15,7,30,278.0,142.0,2.8,15.0,248.0,131.82,94.37
2016,5,15,7,45,202.0,173.5,2.85,15.5,256.5,159.85,119.4
2016,5,15,8,0,126.0,205.0,2.9,16.0,265.0,179.38,138.44
2016,5,15,8,15,118.5,230.0,2.9,16.5,292.0,204.97,159.4
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,227.35,177.47
2016,5,15,8,45,82.5,268.5,2.95,17.5,318.5,234.64,183.64
2016,5,15,9,0,54.0,282.0,3.0,18.0,318.0,238.86,186.92
2016,5,15,9,15,113.0,318.5,2.95,18.5,401.0,302.2,235.43
2016,5,15,9,30,172.0,355.0,2.9,19.0,484.0,366.87,284.21
2016,5,15,9,45,151.5,376.0,2.9,19.5,494.0,381.25,294.27
2016,5,15,10,0,131.0,397.0,2.9,20.0,504.0,393.62,302.68
2016,5,15,10,15,97.0,399.0,2.85,20.0,480.5,374.88,288.02
2016,5,15,10,30,63.0,401.0,2.8,20.0,457.0,359.07,275.45
2016,5,15,10,45,41.5,363.0,2.8,20.5,400.5,317.42,243.15
2016,5,15,11,0,20.0,325.0,2.8,21.0,344.0,267.38,204.34
2016,5,15,11,15,32.5,373.5,2.7,21.0,405.0,323.15,246.63
2016,5,15,11,30,45.0,422.0,2.6,21.0,466.0,372.85,283.42
2016,5,15,11,45,33.5,389.5,2.55,21.5,422.5,339.24,257.36
2016,5,15,12,0,22.0,357.0,2.5,22.0,379.0,296.83,224.97
2016,5,15,12,15,32.0,393.5,2.45,22.0,425.5,342.67,259.4
2016,5,15,12,30,42.0,430.0,2.4,22.0,472.0,380.18,286.99
2016,5,15,12,45,31.0,386.0,2.35,22.5,417.0,335.74,253.31
2016,5,15,13,0,20.0,342.0,2.3,23.0,362.0,283.38,213.85
2016,5,15,13,15,22.5,352.5,2.3,23.0,374.5,293.04,221.39
2016,5,15,13,30,25.0,363.0,2.3,23.0,387.0,310.28,234.36
2016,5,15,13,45,19.5,316.0,2.3,23.0,335.0,260.67,197.23
2016,5,15,14,0,14.0,269.0,2.3,23.0,283.0,219.23,166.05
2016,5,15,14,15,21.5,306.5,2.3,22.5,326.5,252.76,192.31
2016,5,15,14,30,29.0,344.0,2.3,22.0,370.0,291.65,222.32
2016,5,15,14,45,25.0,318.5,2.3,22.0,340.0,267.04,203.8
2016,5,15,15,0,21.0,293.0,2.3,22.0,310.0,238.22,182.14
2016,5,15,15,15,71.5,321.5,2.3,22.0,375.0,289.82,222.18
2016,5,15,15,30,122.0,350.0,2.3,22.0,440.0,336.48,257.39
2016,5,15,15,45,67.5,284.5,2.3,22.0,333.5,250.48,192.12
2016,5,15,16,0,13.0,219.0,2.3,22.0,227.0,172.31,132.31
2016,5,15,16,15,8.5,194.5,2.25,21.5,200.0,151.01,116.28
2016,5,15,16,30,4.0,170.0,2.2,21.0,173.0,130.3,100.43
2016,5,15,16,45,2.0,123.5,2.15,21.0,125.0,94.7,72.09
2016,5,15,17,0,0.0,77.0,2.1,21.0,77.0,59.15,43.37
2016,5,15,17,15,0.0,67.0,1.95,20.5,67.0,51.39,37.23
2016,5,15,17,30,0.0,57.0,1.8,20.0,57.0,43.65,30.99
2016,5,15,17,45,0.0,47.0,1.7,20.0,47.0,35.93,24.61
2016,5,15,18,0,0.0,37.0,1.6,20.0,37.0,28.23,19.19
2016,5,15,18,15,0.0,28.0,1.45,19.5,28.0,21.33,13.07
2016,5,15,18,30,0.0,19.0,1.3,19.0,19.0,14.44,6.9
2016,5,15,18,45,0.0,11.5,1.15,19.0,11.5,8.72,1.66
2016,5,15,19,0,0.0,4.0,1.0,19.0,4.0,3.02,0.0
2016,5,15,19,15,0.0,2.0,0.95,19.0,2.0,1.57,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,3.93,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,7.59,0.0
2016,5,16,6,15,0.0,23.5,2.05,18.0,23.5,17.91,9.57
2016,5,16,6,30,0.0,37.0,2.3,18.0,37.0,28.28,19.04
2016,5,16,6,45,0.0,53.5,2.55,18.5,53.5,40.67,30.14
2016,5,16,7,0,0.0,70.0,2.8,19.0,70.0,52.77,40.81
2016,5,16,7,15,0.0,88.0,3.0,19.0,88.0,66.03,49.93
2016,5,16,7,30,0.0,106.0,3.2,19.0,106.0,79.58,61.08
2016,5,16,7,45,0.0,124.5,3.4,19.5,124.5,93.63,72.34
2016,5,16,8,0,0.0,143.0,3.6,20.0,143.0,107.81,83.52
2016,5,16,8,15,2.5,159.5,3.7,20.0,161.0,121.32,94.09
2016,5,16,8,30,5.0,176.0,3.8,20.0,179.0,135.15,104.88
2016,5,16,8,45,2.5,126.5,3.9,20.5,128.0,98.02,74.46
2016,5,16,9,0,0.0,77.0,4.0,21.0,77.0,59.32,42.84
2016,5,16,9,15,0.0,93.0,3.95,21.5,93.0,71.81,52.73
2016,5,16,9,30,0.0,109.0,3.9,22.0,109.0,84.18,62.39
2016,5,16,9,45,8.0,189.5,3.85,22.5,196.0,150.53,114.72
2016,5,16,10,0,16.0,270.0,3.8,23.0,283.0,217.74,166.51
2016,5,16,10,15,13.5,251.5,3.65,23.0,263.0,202.98,154.69
2016,5,16,10,30,11.0,233.0,3.5,23.0,243.0,187.84,142.76
2016,5,16,10,45,16.5,285.5,3.35,23.5,300.5,233.06,177.06
2016,5,16,11,0,22.0,338.0,3.2,24.0,358.0,278.77,211.03
2016,5,16,11,15,74.0,411.5,3.05,24.5,482.0,382.88,288.5
2016,5,16,11,30,126.0,485.0,2.9,25.0,606.0,489.71,365.2
2016,5,16,11,45,98.5,477.5,2.8,25.5,572.5,458.39,340.78
2016,5,16,12,0,71.0,470.0,2.7,26.0,539.0,433.19,321.34
2016,5,16,12,15,50.0,431.0,2.75,26.0,480.0,386.34,287.34
2016,5,16,12,30,29.0,392.0,2.8,26.0,421.0,338.86,252.55
2016,5,16,12,45,145.0,441.0,2.85,26.5,583.0,474.87,353.12
2016,5,16,13,0,261.0,490.0,2.9,27.0,745.0,605.98,445.82
2016,5,16,13,15,157.5,464.0,3.0,27.0,617.5,498.79,368.63
2016,5,16,13,30,54.0,438.0,3.1,27.0,490.0,391.49,290.5
2016,5,16,13,45,35.5,372.0,3.25,27.0,406.0,323.38,241.24
2016,5,16,14,0,17.0,306.0,3.4,27.0,322.0,250.1,186.98
2016,5,16,14,15,17.5,300.5,3.5,26.5,316.5,245.26,184.12
2016,5,16,14,30,18.0,295.0,3.6,26.0,311.0,240.3,181.01
2016,5,16,14,45,15.5,271.0,3.7,26.0,284.5,219.11,165.18
2016,5,16,15,0,13.0,247.0,3.8,26.0,258.0,198.14,149.45
2016,5,16,15,15,66.0,298.5,3.85,26.0,348.5,268.74,203.88
2016,5,16,15,30,119.0,350.0,3.9,26.0,439.0,334.27,253.21
2016,5,16,15,45,135.5,327.5,4.0,26.0,422.5,316.89,239.95
2016,5,16,16,0,152.0,305.0,4.1,26.0,406.0,297.76,225.23
2016,5,16,16,15,112.0,274.5,4.1,25.5,346.0,250.84,190.17
2016,5,16,16,30,72.0,244.0,4.1,25.0,286.0,205.58,156.32
2016,5,16,16,45,94.5,223.0,4.1,24.5,272.0,190.13,143.82
2016,5,16,17,0,117.0,202.0,4.1,24.0,258.0,173.18,129.74
2016,5,16,17,15,109.5,177.5,4.05,23.5,224.5,145.36,108.22
2016,5,16,17,30,102.0,153.0,4.0,23.0,191.0,118.51,87.93
2016,5,16,17,45,295.0,113.0,3.95,23.0,198.0,89.62,63.32
2016,5,16,18,0,488.0,73.0,3.9,23.0,205.0,57.55,44.19
2016,5,16,18,15,412.0,62.0,3.65,22.5,155.5,49.33,37.0
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,38.75,27.53
2016,5,16,18,45,233.5,35.5,3.2,21.5,67.0,26.99,16.76
2016,5,16,19,0,131.0,20.0,3.0,21.0,28.0,15.24,1.25
2016,5,16,19,15,65.5,10.0,2.9,20.5,14.0,7.87,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.0,2.0,17.5,2.0,1.57,0.0
2016,5,17,6,0,0.0,4.0,2.4,18.0,4.0,3.02,0.0
2016,5,17,6,15,0.0,9.5,2.55,18.0,9.5,7.2,0.47
2016,5,17,6,30,0.0,15.0,2.7,18.0,15.0,11.39,4.3
2016,5,17,6,45,0.0,22.0,2.85,18.5,22.0,16.73,9.11
2016,5,17,7,0,0.0,29.0,3.0,19.0,29.0,22.09,13.87
2016,5,17,7,15,0.0,76.0,3.1,19.5,76.5,57.73,42.91
2016,5,17,7,30,0.0,123.0,3.2,20.0,124.0,91.26,70.49
2016,5,17,7,45,0.0,97.0,3.35,20.5,97.5,73.9,55.79
2016,5,17,8,0,0.0,71.0,3.5,21.0,71.0,54.51,39.53
2016,5,17,8,15,0.0,90.0,3.5,21.0,90.0,69.23,51.45
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,83.69,63.02
2016,5,17,8,45,0.0,105.0,3.5,21.5,105.0,80.82,60.34
2016,5,17,9,0,0.0,101.0,3.5,22.0,101.0,77.88,57.65
2016,5,17,9,15,0.0,117.5,3.45,22.5,117.5,90.59,67.55
2016,5,17,9,30,0.0,134.0,3.4,23.0,134.0,103.37,77.38
2016,5,17,9,45,40.0,257.5,3.35,23.5,290.5,223.37,170.94
2016,5,17,10,0,80.0,381.0,3.3,24.0,447.0,344.77,262.26
2016,5,17,10,15,140.5,408.5,3.25,24.0,529.5,413.44,313.13
2016,5,17,10,30,201.0,436.0,3.2,24.0,612.0,479.94,361.9
2016,5,17,10,45,105.5,327.0,3.15,24.0,420.0,338.28,256.61
2016,5,17,11,0,10.0,218.0,3.1,24.0,228.0,176.54,132.85
2016,5,17,11,15,32.0,328.0,3.05,24.0,358.5,285.45,216.22
2016,5,17,11,30,54.0,438.0,3.0,24.0,489.0,391.22,294.39
2016,5,17,11,45,40.5,409.5,2.95,24.5,448.0,359.69,269.89
2016,5,17,12,0,27.0,381.0,2.9,25.0,407.0,327.4,245.32
2016,5,17,12,15,225.0,408.0,2.85,25.0,629.0,514.43,385.41
2016,5,17,12,30,423.0,435.0,2.8,25.0,851.0,690.45,510.47
2016,5,17,12,45,613.5,307.5,2.8,25.5,907.5,731.39,540.64
2016,5,17,13,0,804.0,180.0,2.8,26.0,964.0,763.31,565.16
2016,5,17,13,15,555.0,321.5,2.8,26.0,860.0,692.17,511.2
2016,5,17,13,30,306.0,463.0,2.8,26.0,756.0,607.61,448.11
2016,5,17,13,45,263.0,462.5,2.8,26.0,710.0,569.95,421.68
2016,5,17,14,0,220.0,462.0,2.8,26.0,664.0,526.54,390.73
2016,5,17,14,15,246.0,441.5,2.8,26.0,661.0,526.45,391.4
2016,5,17,14,30,272.0,421.0,2.8,26.0,658.0,517.91,385.76
2016,5,17,14,45,305.5,393.5,2.85,26.0,649.5,505.98,377.76
2016,5,17,15,0,339.0,366.0,2.9,26.0,641.0,490.86,367.15
2016,5,17,15,15,355.5,340.0,2.9,25.5,615.5,464.41,348.44
2016,5,17,15,30,372.0,314.0,2.9,25.0,590.0,435.7,327.53
2016,5,17,15,45,238.5,307.5,2.95,25.0,480.5,351.76,265.3
2016,5,17,16,0,105.0,301.0,3.0,25.0,371.0,271.87,206.16
2016,5,17,16,15,257.5,256.5,2.95,24.5,409.0,292.14,219.32
2016,5,17,16,30,410.0,212.0,2.9,24.0,447.0,293.63,215.6
2016,5,17,16,45,288.0,207.0,2.9,24.0,364.5,231.29,169.23
2016,5,17,17,0,166.0,202.0,2.9,24.0,282.0,182.72,134.98
2016,5,17,17,15,154.5,178.0,2.8,23.5,245.0,152.02,111.43
2016,5,17,17,30,143.0,154.0,2.7,23.0,208.0,122.64,89.65
2016,5,17,17,45,126.0,130.5,2.65,23.0,172.0,94.81,70.55
2016,5,17,18,0,109.0,107.0,2.6,23.0,136.0,75.12,59.26
2016,5,17,18,15,84.5,83.5,2.6,22.5,103.0,59.54,45.77
2016,5,17,18,30,60.0,60.0,2.6,22.0,70.0,43.62,31.72
2016,5,17,18,45,30.0,39.0,2.6,22.0,44.0,29.0,18.44
2016,5,17,19,0,0.0,18.0,2.6,22.0,18.0,13.74,1.26
2016,5,17,19,15,0.0,9.0,2.65,21.5,9.0,7.08,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.0,3.8,15.0,10.0,7.87,0.0
2016,5,18,6,0,0.0,20.0,3.8,15.0,20.0,15.26,4.5
2016,5,18,6,15,22.5,42.0,3.75,15.0,46.0,31.1,21.09
2016,5,18,6,30,45.0,64.0,3.7,15.0,72.0,46.49,35.32
2016,5,18,6,45,71.5,85.5,3.7,15.5,103.0,60.86,48.37
2016,5,18,7,0,98.0,107.0,3.7,16.0,134.0,75.26,61.17
2016,5,18,7,15,103.0,134.5,3.65,16.0,168.5,97.76,75.07
2016,5,18,7,30,108.0,162.0,3.6,16.0,203.0,125.66,95.98
2016,5,18,7,45,54.0,151.5,3.6,16.5,172.0,120.22,92.85
2016,5,18,8,0,0.0,141.0,3.6,17.0,141.0,106.32,83.24
2016,5,18,8,15,2.0,157.5,3.5,17.5,158.5,119.65,93.64
2016,5,18,8,30,4.0,174.0,3.4,18.0,176.0,133.26,104.14
2016,5,18,8,45,113.0,239.5,3.35,18.5,314.5,226.41,176.14
2016,5,18,9,0,222.0,305.0,3.3,19.0,453.0,326.8,252.83
2016,5,18,9,15,226.5,325.5,3.3,19.0,486.5,356.93,276.28
2016,5,18,9,30,231.0,346.0,3.3,19.0,520.0,386.89,299.47
2016,5,18,9,45,214.0,372.5,3.3,19.5,540.0,409.56,316.13
2016,5,18,10,0,197.0,399.0,3.3,20.0,560.0,430.39,330.99
2016,5,18,10,15,107.5,350.0,3.25,20.5,438.5,347.56,267.44
2016,5,18,10,30,18.0,301.0,3.2,21.0,317.0,244.84,187.6
2016,5,18,10,45,9.0,184.0,3.15,21.5,192.0,148.87,112.89
2016,5,18,11,0,0.0,67.0,3.1,22.0,67.0,52.03,36.09
2016,5,18,11,15,11.5,210.5,3.05,22.0,221.5,172.11,130.91
2016,5,18,11,30,23.0,354.0,3.0,22.0,376.0,293.42,223.5
2016,5,18,11,45,24.5,366.5,2.95,22.5,390.5,312.72,237.05
2016,5,18,12,0,26.0,379.0,2.9,23.0,405.0,324.64,245.31
2016,5,18,12,15,36.5,410.0,2.85,23.0,446.0,358.08,270.16
2016,5,18,12,30,47.0,441.0,2.8,23.0,487.0,391.28,294.56
2016,5,18,12,45,39.0,419.0,2.8,23.5,457.5,367.18,276.07
2016,5,18,13,0,31.0,397.0,2.8,24.0,428.0,342.81,257.6
2016,5,18,13,15,29.5,386.5,2.8,24.0,415.5,332.38,250.06
2016,5,18,13,30,28.0,376.0,2.8,24.0,403.0,321.76,242.33
2016,5,18,13,45,108.0,420.5,2.85,24.0,520.5,420.14,316.53
2016,5,18,14,0,188.0,465.0,2.9,24.0,638.0,505.81,379.41
2016,5,18,14,15,474.0,326.0,2.95,24.0,744.0,592.55,445.73
2016,5,18,14,30,760.0,187.0,3.0,24.0,850.0,647.43,487.53
2016,5,18,14,45,397.5,259.5,3.1,24.0,605.5,462.87,351.14
2016,5,18,15,0,35.0,332.0,3.2,24.0,361.0,280.08,212.51
2016,5,18,15,15,25.5,292.5,3.3,23.5,313.0,241.89,184.63
2016,5,18,15,30,16.0,253.0,3.4,23.0,265.0,201.76,154.41
2016,5,18,15,45,14.0,235.5,3.5,23.0,245.5,186.22,142.71
2016,5,18,16,0,12.0,218.0,3.6,23.0,226.0,170.89,131.07
2016,5,18,16,15,107.5,235.0,3.65,22.5,297.5,219.9,168.41
2016,5,18,16,30,203.0,252.0,3.7,22.0,369.0,252.68,191.48
2016,5,18,16,45,101.5,158.5,3.75,22.0,217.0,147.57,110.85
2016,5,18,17,0,0.0,65.0,3.8,22.0,65.0,49.86,35.53
2016,5,18,17,15,0.0,56.5,3.8,21.5,56.5,43.28,30.34
2016,5,18,17,30,0.0,48.0,3.8,21.0,48.0,36.71,25.05
2016,5,18,17,45,0.0,40.0,3.8,20.5,40.0,30.54,20.01
2016,5,18,18,0,0.0,32.0,3.8,20.0,32.0,24.39,15.8
2016,5,18,18,15,0.0,24.0,3.65,19.5,24.0,18.26,10.38
2016,5,18,18,30,0.0,16.0,3.5,19.0,16.0,12.15,4.91
2016,5,18,18,45,0.0,10.0,3.35,19.0,10.0,7.58,0.73
2016,5,18,19,0,0.0,4.0,3.2,19.0,4.0,3.02,0.0
2016,5,18,19,15,0.0,2.0,3.15,18.5,2.0,1.57,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,2.85,15.0,1.0,0.75,0.0
2016,5,19,6,30,0.0,2.0,3.1,15.0,2.0,1.51,0.0
2016,5,19,6,45,0.0,3.0,3.35,15.5,3.0,2.27,0.0
2016,5,19,7,0,0.0,4.0,3.6,16.0,4.0,3.03,0.0
2016,5,19,7,15,0.0,13.5,3.4,16.0,13.5,10.26,3.13
2016,5,19,7,30,0.0,23.0,3.2,16.0,23.0,17.53,9.31
2016,5,19,7,45,0.0,26.0,3.0,16.5,26.0,19.84,11.19
2016,5,19,8,0,0.0,29.0,2.8,17.0,29.0,22.16,13.06
2016,5,19,8,15,0.0,32.5,2.85,17.0,32.5,24.87,15.27
2016,5,19,8,30,0.0,36.0,2.9,17.0,36.0,27.58,17.47
2016,5,19,8,45,0.0,54.0,3.0,17.0,54.0,41.48,28.96
2016,5,19,9,0,0.0,72.0,3.1,17.0,72.0,55.45,40.39
2016,5,19,9,15,0.0,70.5,3.05,17.0,70.5,54.34,39.35
2016,5,19,9,30,0.0,69.0,3.0,17.0,69.0,53.24,38.33
2016,5,19,9,45,0.0,92.0,2.95,17.0,92.0,71.17,52.9
2016,5,19,10,0,0.0,115.0,2.9,17.0,115.0,88.99,67.25
2016,5,19,10,15,0.0,117.5,2.5,17.0,117.5,91.02,68.74
2016,5,19,10,30,0.0,120.0,2.1,17.0,120.0,93.05,70.25
2016,5,19,10,45,4.0,155.5,1.7,17.5,159.5,123.37,94.32
2016,5,19,11,0,8.0,191.0,1.3,18.0,199.0,154.0,118.15
2016,5,19,11,15,70.0,339.0,1.25,18.5,406.5,320.39,246.45
2016,5,19,11,30,132.0,487.0,1.2,19.0,614.0,492.61,371.05
2016,5,19,11,45,191.0,490.0,1.2,19.5,676.0,541.27,404.38
2016,5,19,12,0,250.0,493.0,1.2,20.0,738.0,595.97,442.21
2016,5,19,12,15,205.5,500.5,1.2,20.0,702.0,564.65,419.14
2016,5,19,12,30,161.0,508.0,1.2,20.0,666.0,537.61,399.6
2016,5,19,12,45,220.0,497.0,1.2,20.5,712.0,572.57,424.67
2016,5,19,13,0,279.0,486.0,1.2,21.0,758.0,611.65,451.59
2016,5,19,13,15,249.5,485.5,1.2,21.5,726.5,586.0,432.28
2016,5,19,13,30,220.0,485.0,1.2,22.0,695.0,553.9,409.12
2016,5,19,13,45,150.0,464.0,1.2,22.5,606.0,482.97,358.11
2016,5,19,14,0,80.0,443.0,1.2,23.0,517.0,407.24,303.17
2016,5,19,14,15,48.0,363.5,1.2,23.0,408.0,320.05,240.25
2016,5,19,14,30,16.0,284.0,1.2,23.0,299.0,230.11,173.54
2016,5,19,14,45,36.0,323.0,1.2,23.5,354.0,275.9,208.36
2016,5,19,15,0,56.0,362.0,1.2,24.0,409.0,314.74,236.86
2016,5,19,15,15,35.5,305.0,1.3,23.5,334.5,256.48,194.08
2016,5,19,15,30,15.0,248.0,1.4,23.0,260.0,197.38,150.07
2016,5,19,15,45,20.5,249.5,1.5,23.0,264.0,199.51,152.24
2016,5,19,16,0,26.0,251.0,1.6,23.0,268.0,200.87,153.58
2016,5,19,16,15,31.5,239.0,1.75,22.5,258.0,192.67,147.77
2016,5,19,16,30,37.0,227.0,1.9,22.0,248.0,181.99,139.87
2016,5,19,16,45,20.0,189.5,2.05,22.0,200.5,146.97,112.98
2016,5,19,17,0,3.0,152.0,2.2,22.0,153.0,114.58,88.05
2016,5,19,17,15,1.5,133.0,2.2,21.5,133.5,99.59,76.48
2016,5,19,17,30,0.0,114.0,2.2,21.0,114.0,84.91,64.92
2016,5,19,17,45,241.5,95.0,2.2,21.0,161.5,74.72,53.09
2016,5,19,18,0,483.0,76.0,2.2,21.0,209.0,59.67,46.42
2016,5,19,18,15,409.5,64.5,2.05,20.5,159.5,51.16,38.95
2016,5,19,18,30,336.0,53.0,1.9,20.0,110.0,40.16,29.08
2016,5,19,18,45,233.5,37.5,1.8,19.5,70.5,28.44,18.31
2016,5,19,19,0,131.0,22.0,1.7,19.0,31.0,16.71,4.24
2016,5,19,19,15,65.5,11.0,1.7,18.5,15.5,8.65,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,70.5,12.5,0.8,14.5,17.5,9.83,0.0
2016,5,20,6,0,141.0,25.0,0.9,15.0,35.0,18.94,7.69
2016,5,20,6,15,243.5,40.5,0.9,15.5,76.5,30.64,20.78
2016,5,20,6,30,346.0,56.0,0.9,16.0,118.0,42.34,31.64
2016,5,20,6,45,422.0,66.5,0.9,16.5,168.0,52.69,41.04
2016,5,20,7,0,498.0,77.0,0.9,17.0,218.0,60.43,47.91
2016,5,20,7,15,249.0,84.5,0.9,17.5,155.0,68.38,47.5
2016,5,20,7,30,0.0,92.0,0.9,18.0,92.0,69.73,53.06
2016,5,20,7,45,3.5,126.0,0.9,18.5,127.5,95.15,73.58
2016,5,20,8,0,7.0,160.0,0.9,19.0,163.0,121.21,94.18
2016,5,20,8,15,7.0,171.5,0.95,19.5,175.5,130.98,101.49
2016,5,20,8,30,7.0,183.0,1.0,20.0,188.0,140.68,108.7
2016,5,20,8,45,10.0,201.5,1.05,21.0,208.5,156.57,120.45
2016,5,20,9,0,13.0,220.0,1.1,22.0,229.0,172.81,132.31
2016,5,20,9,15,26.5,265.0,1.15,22.0,284.5,216.32,165.54
2016,5,20,9,30,40.0,310.0,1.2,22.0,340.0,259.6,198.09
2016,5,20,9,45,65.5,349.0,1.3,22.5,401.5,306.13,232.38
2016,5,20,10,0,91.0,388.0,1.4,23.0,463.0,354.74,267.74
2016,5,20,10,15,91.5,406.0,1.45,23.5,484.0,373.85,280.82
2016,5,20,10,30,92.0,424.0,1.5,24.0,505.0,392.69,293.73
2016,5,20,10,45,471.0,285.5,1.6,24.5,719.0,557.78,416.45
2016,5,20,11,0,850.0,147.0,1.7,25.0,933.0,706.8,523.11
2016,5,20,11,15,854.5,148.0,1.7,25.0,952.5,727.06,536.0
2016,5,20,11,30,859.0,149.0,1.7,25.0,972.0,744.32,547.82
2016,5,20,11,45,868.5,145.0,1.75,25.5,985.5,758.6,556.96
2016,5,20,12,0,878.0,141.0,1.8,26.0,999.0,769.94,564.02
2016,5,20,12,15,878.0,141.0,1.8,26.0,1002.5,774.13,566.81
2016,5,20,12,30,878.0,141.0,1.8,26.0,1006.0,775.36,567.62
2016,5,20,12,45,875.5,142.0,1.8,26.0,1001.0,772.57,565.67
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,766.85,561.74
2016,5,20,13,15,869.5,142.0,1.8,26.0,982.5,755.9,554.29
2016,5,20,13,30,866.0,141.0,1.8,26.0,969.0,741.86,544.7
2016,5,20,13,45,859.0,141.0,1.8,26.5,948.0,722.99,530.65
2016,5,20,14,0,852.0,141.0,1.8,27.0,927.0,701.24,514.54
2016,5,20,14,15,844.5,139.5,1.8,27.0,898.5,675.25,496.37
2016,5,20,14,30,837.0,138.0,1.8,27.0,870.0,646.64,476.08
2016,5,20,14,45,829.5,134.5,1.85,27.0,836.0,614.05,452.92
2016,5,20,15,0,822.0,131.0,1.9,27.0,802.0,582.96,430.16
2016,5,20,15,15,809.5,128.5,1.95,26.5,761.0,543.17,401.45
2016,5,20,15,30,797.0,126.0,2.0,26.0,720.0,501.88,370.78
2016,5,20,15,45,779.5,123.0,2.05,26.0,673.5,456.7,335.64
2016,5,20,16,0,762.0,120.0,2.1,26.0,627.0,410.94,299.15
2016,5,20,16,15,741.0,116.0,2.1,26.0,577.5,362.85,260.03
2016,5,20,16,30,720.0,112.0,2.1,26.0,528.0,312.09,218.26
2016,5,20,16,45,691.0,107.5,2.15,26.0,475.0,262.06,177.06
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,213.76,137.79
2016,5,20,17,15,625.0,97.0,2.1,25.5,368.5,165.15,100.79
2016,5,20,17,30,588.0,91.0,2.0,25.0,315.0,119.75,70.51
2016,5,20,17,45,537.5,82.5,1.9,24.5,262.0,75.51,49.04
2016,5,20,18,0,487.0,74.0,1.8,24.0,209.0,58.14,44.52
2016,5,20,18,15,414.0,63.5,1.65,23.5,160.0,50.37,37.79
2016,5,20,18,30,341.0,53.0,1.5,23.0,111.0,40.2,28.75
2016,5,20,18,45,237.5,38.0,1.4,22.5,71.5,28.82,18.42
2016,5,20,19,0,134.0,23.0,1.3,22.0,32.0,17.45,5.12
2016,5,20,19,15,67.0,11.5,1.35,21.5,16.0,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.3,7.23
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,35.89,24.7
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,52.98,40.05
2016,5,21,6,45,79.5,81.5,2.45,21.5,95.5,58.68,45.33
2016,5,21,7,0,0.0,89.0,2.5,22.0,89.0,65.51,51.29
2016,5,21,7,15,181.5,121.0,2.5,22.0,191.5,90.32,66.12
2016,5,21,7,30,363.0,153.0,2.5,22.0,294.0,142.49,97.76
2016,5,21,7,45,188.5,161.5,2.55,22.5,235.5,146.54,105.95
2016,5,21,8,0,14.0,170.0,2.6,23.0,177.0,129.61,99.31
2016,5,21,8,15,16.0,191.0,2.6,23.5,199.5,147.17,112.75
2016,5,21,8,30,18.0,212.0,2.6,24.0,222.0,165.02,126.23
2016,5,21,8,45,42.0,255.0,2.65,24.5,282.5,208.02,158.69
2016,5,21,9,0,66.0,298.0,2.7,25.0,343.0,253.17,192.43
2016,5,21,9,15,69.0,318.5,2.7,25.0,368.0,274.88,208.64
2016,5,21,9,30,72.0,339.0,2.7,25.0,393.0,296.73,224.88
2016,5,21,9,45,41.0,280.5,2.7,25.5,311.5,240.46,181.78
2016,5,21,10,0,10.0,222.0,2.7,26.0,230.0,176.94,132.79
2016,5,21,10,15,10.0,221.0,2.65,26.0,229.5,176.88,132.66
2016,5,21,10,30,10.0,220.0,2.6,26.0,229.0,176.75,132.37
2016,5,21,10,45,8.0,195.5,2.6,26.5,203.0,156.99,116.84
2016,5,21,11,0,6.0,171.0,2.6,27.0,177.0,136.98,101.19
2016,5,21,11,15,11.0,235.0,2.55,27.0,246.0,190.67,142.09
2016,5,21,11,30,16.0,299.0,2.5,27.0,315.0,244.75,182.52
2016,5,21,11,45,21.0,338.0,2.5,27.0,359.0,279.51,208.15
2016,5,21,12,0,26.0,377.0,2.5,27.0,403.0,321.89,239.17
2016,5,21,12,15,93.0,442.5,2.45,27.0,534.5,425.01,314.88
2016,5,21,12,30,160.0,508.0,2.4,27.0,666.0,534.73,392.75
2016,5,21,12,45,94.5,449.5,2.4,27.0,543.0,431.68,318.54
2016,5,21,13,0,29.0,391.0,2.4,27.0,420.0,335.27,248.31
2016,5,21,13,15,123.5,438.0,2.4,27.0,557.5,448.57,332.3
2016,5,21,13,30,218.0,485.0,2.4,27.0,695.0,550.23,404.83
2016,5,21,13,45,129.0,440.5,2.45,27.5,564.5,448.18,330.67
2016,5,21,14,0,40.0,396.0,2.5,28.0,434.0,341.78,252.86
2016,5,21,14,15,109.5,416.0,2.55,28.0,513.5,407.18,301.91
2016,5,21,14,30,179.0,436.0,2.6,28.0,593.0,460.86,341.04
2016,5,21,14,45,125.5,406.0,2.65,28.0,514.0,398.25,295.6
2016,5,21,15,0,72.0,376.0,2.7,28.0,435.0,333.63,248.64
2016,5,21,15,15,192.5,354.0,2.75,28.0,501.0,380.2,283.71
2016,5,21,15,30,313.0,332.0,2.8,28.0,567.0,415.81,309.06
2016,5,21,15,45,427.5,278.5,2.85,28.0,576.5,414.41,306.37
2016,5,21,16,0,542.0,225.0,2.9,28.0,586.0,398.1,291.36
2016,5,21,16,15,517.0,215.5,2.9,27.5,538.5,353.37,256.61
2016,5,21,16,30,492.0,206.0,2.9,27.0,491.0,309.82,222.35
2016,5,21,16,45,465.5,193.0,2.95,27.0,441.5,264.86,186.53
2016,5,21,17,0,439.0,180.0,3.0,27.0,392.0,221.79,152.61
2016,5,21,17,15,400.0,166.0,2.95,26.5,341.0,178.38,120.47
2016,5,21,17,30,361.0,152.0,2.9,26.0,290.0,138.53,93.62
2016,5,21,17,45,308.5,135.0,2.85,25.5,239.5,100.9,72.8
2016,5,21,18,0,256.0,118.0,2.8,25.0,189.0,82.48,65.04
2016,5,21,18,15,200.0,95.0,2.65,24.5,143.0,67.15,51.92
2016,5,21,18,30,144.0,72.0,2.5,24.0,97.0,51.52,38.21
2016,5,21,18,45,88.5,46.0,2.45,23.5,60.0,33.82,22.5
2016,5,21,19,0,33.0,20.0,2.4,23.0,23.0,15.47,4.27
2016,5,21,19,15,16.5,10.0,2.4,22.5,11.5,7.87,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.02,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,20.96,9.24
2016,5,22,6,15,169.0,47.0,2.3,22.0,73.0,34.86,23.69
2016,5,22,6,30,256.0,66.0,2.4,22.0,112.0,48.55,36.11
2016,5,22,6,45,128.0,68.5,2.55,22.5,91.5,49.85,37.55
2016,5,22,7,0,0.0,71.0,2.7,23.0,71.0,53.58,40.81
2016,5,22,7,15,0.0,67.5,2.7,23.0,67.5,51.75,37.33
2016,5,22,7,30,0.0,64.0,2.7,23.0,64.0,49.06,35.01
2016,5,22,7,45,0.0,75.0,2.75,23.5,75.0,57.59,41.79
2016,5,22,8,0,0.0,86.0,2.8,24.0,86.0,66.1,48.44
2016,5,22,8,15,8.0,144.5,2.8,24.0,149.5,111.6,84.58
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,157.82,120.7
2016,5,22,8,45,71.0,256.5,2.8,24.5,303.5,219.09,166.75
2016,5,22,9,0,126.0,310.0,2.8,25.0,394.0,288.44,218.51
2016,5,22,9,15,405.5,246.5,2.75,25.0,545.5,382.58,287.26
2016,5,22,9,30,685.0,183.0,2.7,25.0,697.0,492.89,368.52
2016,5,22,9,45,417.5,292.0,2.7,25.5,611.0,461.95,346.19
2016,5,22,10,0,150.0,401.0,2.7,26.0,525.0,401.57,300.68
2016,5,22,10,15,83.0,342.0,2.7,26.0,411.0,318.1,239.14
2016,5,22,10,30,16.0,283.0,2.7,26.0,297.0,229.11,171.88
2016,5,22,10,45,14.5,266.0,2.75,26.5,279.0,215.86,161.6
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,202.34,150.96
2016,5,22,11,15,10.5,214.0,2.8,27.0,224.0,173.88,129.29
2016,5,22,11,30,8.0,179.0,2.8,27.0,187.0,145.16,107.33
2016,5,22,11,45,9.0,190.5,2.85,27.0,199.5,155.12,114.96
2016,5,22,12,0,10.0,202.0,2.9,27.0,212.0,165.07,122.51
2016,5,22,12,15,13.5,258.0,2.95,27.0,271.5,211.72,157.82
2016,5,22,12,30,17.0,314.0,3.0,27.0,331.0,258.38,192.68
2016,5,22,12,45,159.5,396.5,3.1,27.5,553.0,444.75,331.39
2016,5,22,13,0,302.0,479.0,3.2,28.0,775.0,618.82,454.48
2016,5,22,13,15,331.0,459.0,3.25,28.0,779.5,620.59,455.55
2016,5,22,13,30,360.0,439.0,3.3,28.0,784.0,620.15,456.0
2016,5,22,13,45,402.5,413.5,3.35,28.0,791.5,622.37,458.45
2016,5,22,14,0,445.0,388.0,3.4,28.0,799.0,626.26,461.84
2016,5,22,14,15,248.0,389.0,3.4,28.0,617.0,481.23,357.25
2016,5,22,14,30,51.0,390.0,3.4,28.0,435.0,338.89,252.2
2016,5,22,14,45,207.0,375.5,3.45,28.0,546.5,422.81,315.89
2016,5,22,15,0,363.0,361.0,3.5,28.0,658.0,494.38,367.98
2016,5,22,15,15,361.0,341.0,3.5,28.0,623.5,462.08,343.84
2016,5,22,15,30,359.0,321.0,3.5,28.0,589.0,428.86,319.06
2016,5,22,15,45,491.5,251.5,3.55,28.0,594.0,421.76,312.12
2016,5,22,16,0,624.0,182.0,3.6,28.0,599.0,400.22,292.61
2016,5,22,16,15,606.0,172.5,3.55,27.5,551.5,354.68,256.35
2016,5,22,16,30,588.0,163.0,3.5,27.0,504.0,309.51,219.84
2016,5,22,16,45,556.0,155.5,3.45,27.0,453.0,259.48,179.45
2016,5,22,17,0,524.0,148.0,3.4,27.0,402.0,215.08,144.06
2016,5,22,17,15,484.5,138.0,3.25,26.5,350.5,170.35,110.66
