Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,109.5,221.5,1.85,26.0,285.5,189.75,140.85
2016,6,1,17,0,22.0,181.0,1.8,26.0,192.0,138.07,104.14
2016,6,1,17,15,18.0,160.5,1.7,25.5,168.5,120.49,91.03
2016,6,1,17,30,14.0,140.0,1.6,25.0,145.0,103.45,78.18
2016,6,1,17,45,7.5,119.0,1.55,25.0,122.0,86.63,68.44
2016,6,1,18,0,1.0,98.0,1.5,25.0,99.0,71.61,55.79
2016,6,1,18,15,0.5,76.5,1.4,24.5,77.0,56.46,42.91
2016,6,1,18,30,0.0,55.0,1.3,24.0,55.0,41.17,29.63
2016,6,1,18,45,0.0,37.0,1.2,23.5,37.0,28.06,18.06
2016,6,1,19,0,0.0,19.0,1.1,23.0,19.0,14.48,5.69
2016,6,1,19,15,0.0,9.5,1.15,23.0,9.5,7.47,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,2.5,0.85,21.0,2.5,1.97,0.0
2016,6,2,6,0,0.0,5.0,1.0,21.0,5.0,3.78,0.0
2016,6,2,6,15,0.0,10.0,1.3,21.0,10.0,7.58,0.81
2016,6,2,6,30,0.0,15.0,1.6,21.0,15.0,11.39,4.25
2016,6,2,6,45,0.0,21.5,1.95,21.0,21.5,16.35,8.67
2016,6,2,7,0,0.0,28.0,2.3,21.0,28.0,21.33,13.06
2016,6,2,7,15,0.0,64.0,2.4,21.0,64.0,49.06,37.23
2016,6,2,7,30,0.0,100.0,2.5,21.0,100.0,75.3,57.01
2016,6,2,7,45,19.5,146.0,2.6,21.5,155.5,110.65,84.7
2016,6,2,8,0,39.0,192.0,2.7,22.0,211.0,147.02,112.62
2016,6,2,8,15,116.0,226.5,2.75,22.0,293.0,193.65,146.49
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,248.36,187.16
2016,6,2,8,45,174.0,287.0,2.85,22.0,396.5,272.96,207.29
2016,6,2,9,0,155.0,313.0,2.9,22.0,418.0,295.53,225.46
2016,6,2,9,15,82.5,268.0,2.9,22.0,325.0,239.47,183.5
2016,6,2,9,30,10.0,223.0,2.9,22.0,232.0,175.19,134.01
2016,6,2,9,45,20.5,275.5,2.95,22.5,293.0,221.01,169.16
2016,6,2,10,0,31.0,328.0,3.0,23.0,354.0,270.83,206.6
2016,6,2,10,15,61.0,376.5,3.0,23.0,429.5,327.47,249.15
2016,6,2,10,30,91.0,425.0,3.0,23.0,505.0,386.14,292.64
2016,6,2,10,45,94.0,440.5,3.05,23.5,526.0,404.07,304.95
2016,6,2,11,0,97.0,456.0,3.1,24.0,547.0,421.77,317.14
2016,6,2,11,15,81.5,455.5,2.95,24.0,532.5,414.2,310.92
2016,6,2,11,30,66.0,455.0,2.8,24.0,518.0,405.53,303.99
2016,6,2,11,45,77.5,470.5,2.65,24.5,546.0,427.6,319.25
2016,6,2,12,0,89.0,486.0,2.5,25.0,574.0,449.49,334.06
2016,6,2,12,15,251.0,462.5,2.3,25.0,711.0,558.51,413.7
2016,6,2,12,30,413.0,439.0,2.1,25.0,848.0,658.29,483.79
2016,6,2,12,45,330.0,467.5,1.9,25.0,794.0,619.47,453.96
2016,6,2,13,0,247.0,496.0,1.7,25.0,740.0,575.88,421.78
2016,6,2,13,15,295.0,473.0,1.6,25.0,760.5,593.04,434.28
2016,6,2,13,30,343.0,450.0,1.5,25.0,781.0,604.05,441.95
2016,6,2,13,45,356.5,433.0,1.45,25.0,771.0,593.3,434.47
2016,6,2,14,0,370.0,416.0,1.4,25.0,761.0,580.56,425.7
2016,6,2,14,15,614.5,269.0,1.45,25.0,821.0,618.27,455.23
2016,6,2,14,30,859.0,122.0,1.5,25.0,881.0,628.13,464.27
2016,6,2,14,45,851.5,119.5,1.55,25.0,848.0,596.47,441.17
2016,6,2,15,0,844.0,117.0,1.6,25.0,815.0,562.48,416.14
2016,6,2,15,15,833.0,114.5,1.6,25.0,775.0,524.54,387.37
2016,6,2,15,30,822.0,112.0,1.6,25.0,735.0,484.89,356.63
2016,6,2,15,45,810.0,108.0,1.6,25.0,691.0,441.97,322.69
2016,6,2,16,0,798.0,104.0,1.6,25.0,647.0,397.31,286.58
2016,6,2,16,15,779.0,101.0,1.55,25.0,598.0,350.22,247.86
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,303.15,208.61
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,254.06,167.93
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,205.85,128.78
2016,6,2,17,15,684.0,83.5,1.4,24.5,393.0,153.79,89.67
2016,6,2,17,30,652.0,79.0,1.3,24.0,340.0,107.91,60.66
2016,6,2,17,45,610.5,72.0,1.25,24.0,287.5,62.73,48.36
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,52.06,39.34
2016,6,2,18,15,503.5,57.5,1.1,23.5,185.0,46.26,34.37
2016,6,2,18,30,438.0,50.0,1.0,23.0,135.0,40.46,29.19
2016,6,2,18,45,345.0,38.5,0.9,22.5,92.5,31.26,20.88
2016,6,2,19,0,252.0,27.0,0.8,22.0,50.0,21.99,11.76
2016,6,2,19,15,126.0,13.5,0.8,21.5,25.0,10.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,7.87,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,15.25,6.28
2016,6,3,6,15,0.0,38.0,1.55,19.0,38.0,28.69,18.96
2016,6,3,6,30,0.0,56.0,1.6,19.0,56.0,41.76,30.81
2016,6,3,6,45,0.5,76.5,1.65,19.5,77.0,56.38,43.78
2016,6,3,7,0,1.0,97.0,1.7,20.0,98.0,70.87,56.38
2016,6,3,7,15,55.5,129.0,1.7,20.0,151.0,90.98,73.67
2016,6,3,7,30,110.0,161.0,1.7,20.0,204.0,119.77,90.16
2016,6,3,7,45,127.0,186.5,1.7,20.5,243.5,148.21,110.75
2016,6,3,8,0,144.0,212.0,1.7,21.0,283.0,178.66,133.58
2016,6,3,8,15,476.0,144.0,1.85,21.0,417.5,221.06,154.76
2016,6,3,8,30,808.0,76.0,2.0,21.0,552.0,297.11,206.36
2016,6,3,8,45,825.0,78.0,2.15,21.5,600.5,344.33,246.62
2016,6,3,9,0,842.0,80.0,2.3,22.0,649.0,391.26,286.15
2016,6,3,9,15,592.5,204.0,2.4,22.5,618.5,418.89,312.79
2016,6,3,9,30,343.0,328.0,2.5,23.0,588.0,415.6,313.16
2016,6,3,9,45,323.5,354.0,2.7,23.5,609.5,441.3,332.65
2016,6,3,10,0,304.0,380.0,2.9,24.0,631.0,464.6,349.73
2016,6,3,10,15,600.5,235.5,2.95,24.0,757.0,544.47,410.42
2016,6,3,10,30,897.0,91.0,3.0,24.0,883.0,623.07,470.38
2016,6,3,10,45,656.0,243.0,3.05,24.5,832.0,622.25,466.38
2016,6,3,11,0,415.0,395.0,3.1,25.0,781.0,595.72,443.76
2016,6,3,11,15,215.0,340.5,3.1,25.0,541.0,424.72,319.7
2016,6,3,11,30,15.0,286.0,3.1,25.0,301.0,232.64,174.49
2016,6,3,11,45,7.5,188.0,3.1,25.0,195.5,151.63,113.04
2016,6,3,12,0,0.0,90.0,3.1,25.0,90.0,70.13,49.7
2016,6,3,12,15,64.5,298.0,3.05,25.0,362.0,283.74,214.76
2016,6,3,12,30,129.0,506.0,3.0,25.0,634.0,500.02,372.5
2016,6,3,12,45,218.5,492.5,2.95,25.5,708.5,553.79,410.41
2016,6,3,13,0,308.0,479.0,2.9,26.0,783.0,609.45,449.59
2016,6,3,13,15,158.0,331.0,2.85,26.0,487.5,381.19,285.56
2016,6,3,13,30,8.0,183.0,2.8,26.0,192.0,147.87,109.47
2016,6,3,13,45,4.0,147.5,2.75,26.0,152.0,117.32,86.31
2016,6,3,14,0,0.0,112.0,2.7,26.0,112.0,86.98,62.79
2016,6,3,14,15,21.5,246.5,2.65,25.5,266.0,207.83,156.5
2016,6,3,14,30,43.0,381.0,2.6,25.0,420.0,323.41,243.6
2016,6,3,14,45,28.5,321.5,2.55,25.0,347.0,266.88,201.14
2016,6,3,15,0,14.0,262.0,2.5,25.0,274.0,208.8,157.49
2016,6,3,15,15,57.0,308.5,2.45,25.0,352.5,266.76,201.92
2016,6,3,15,30,100.0,355.0,2.4,25.0,431.0,317.14,239.46
2016,6,3,15,45,65.5,309.5,2.35,25.0,358.0,262.77,198.72
2016,6,3,16,0,31.0,264.0,2.3,25.0,285.0,211.64,160.5
2016,6,3,16,15,142.0,260.0,2.15,24.5,346.0,244.32,183.8
2016,6,3,16,30,253.0,256.0,2.0,24.0,407.0,264.37,195.59
2016,6,3,16,45,127.0,203.5,1.9,24.0,279.5,181.56,134.9
2016,6,3,17,0,1.0,151.0,1.8,24.0,152.0,113.31,86.16
2016,6,3,17,15,0.5,133.0,1.7,24.0,133.5,99.44,75.46
2016,6,3,17,30,0.0,115.0,1.6,24.0,115.0,85.73,64.67
2016,6,3,17,45,0.0,97.0,1.55,24.0,97.0,72.24,56.5
2016,6,3,18,0,0.0,79.0,1.5,24.0,79.0,59.23,45.47
2016,6,3,18,15,0.0,62.0,1.35,23.5,62.0,46.86,34.87
2016,6,3,18,30,0.0,45.0,1.2,23.0,45.0,34.39,23.99
2016,6,3,18,45,0.0,30.5,1.05,22.5,30.5,23.29,14.15
2016,6,3,19,0,0.0,16.0,0.9,22.0,16.0,12.17,4.05
2016,6,3,19,15,0.0,8.0,0.9,21.5,8.0,6.07,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,115.5,13.5,2.05,17.5,23.5,10.62,0.0
2016,6,4,6,0,231.0,27.0,2.3,18.0,47.0,21.97,11.62
2016,6,4,6,15,330.5,38.0,2.4,18.5,89.0,30.83,20.82
2016,6,4,6,30,430.0,49.0,2.5,19.0,131.0,39.67,28.98
2016,6,4,6,45,287.5,80.5,2.6,19.5,143.0,58.44,45.57
2016,6,4,7,0,145.0,112.0,2.7,20.0,155.0,79.11,63.53
2016,6,4,7,15,72.5,117.0,2.85,20.5,138.5,84.13,67.66
2016,6,4,7,30,0.0,122.0,3.0,21.0,122.0,90.26,69.29
2016,6,4,7,45,0.0,135.0,3.15,22.0,135.5,100.58,77.18
2016,6,4,8,0,0.0,148.0,3.3,23.0,149.0,110.86,84.88
2016,6,4,8,15,10.5,181.0,3.45,23.5,188.0,137.74,105.49
2016,6,4,8,30,21.0,214.0,3.6,24.0,227.0,165.97,126.95
2016,6,4,8,45,13.5,203.5,3.75,24.5,212.5,158.19,120.49
2016,6,4,9,0,6.0,193.0,3.9,25.0,198.0,149.11,113.01
2016,6,4,9,15,109.0,274.5,4.0,25.0,357.5,257.81,195.87
2016,6,4,9,30,212.0,356.0,4.1,25.0,517.0,371.48,281.07
2016,6,4,9,45,254.5,369.0,4.2,25.5,572.0,416.77,314.21
2016,6,4,10,0,297.0,382.0,4.3,26.0,627.0,461.47,346.84
2016,6,4,10,15,370.0,370.0,4.35,26.0,688.0,506.86,380.67
2016,6,4,10,30,443.0,358.0,4.4,26.0,749.0,559.3,419.43
2016,6,4,10,45,366.5,403.5,4.45,26.0,734.0,555.49,416.03
2016,6,4,11,0,290.0,449.0,4.5,26.0,719.0,550.49,411.58
2016,6,4,11,15,275.5,464.0,4.55,26.0,725.0,559.65,418.04
2016,6,4,11,30,261.0,479.0,4.6,26.0,731.0,567.01,423.08
2016,6,4,11,45,253.0,487.5,4.65,26.0,734.5,572.35,426.8
2016,6,4,12,0,245.0,496.0,4.7,26.0,738.0,572.75,427.02
2016,6,4,12,15,330.5,467.5,4.75,26.0,795.0,617.86,460.78
2016,6,4,12,30,416.0,439.0,4.8,26.0,852.0,658.45,490.96
2016,6,4,12,45,410.0,436.5,4.85,26.0,842.0,651.45,485.95
2016,6,4,13,0,404.0,434.0,4.9,26.0,832.0,642.73,479.91
2016,6,4,13,15,418.5,426.5,4.9,26.0,834.5,645.45,482.05
2016,6,4,13,30,433.0,419.0,4.9,26.0,837.0,643.83,481.06
2016,6,4,13,45,364.0,434.0,4.95,26.0,781.0,597.59,447.27
2016,6,4,14,0,295.0,449.0,5.0,26.0,725.0,554.83,415.86
2016,6,4,14,15,269.0,441.0,4.95,26.0,687.0,523.5,392.96
2016,6,4,14,30,243.0,433.0,4.9,26.0,649.0,492.28,369.99
2016,6,4,14,45,262.5,410.5,4.85,26.0,635.5,476.96,358.94
2016,6,4,15,0,282.0,388.0,4.8,26.0,622.0,459.47,345.98
2016,6,4,15,15,230.0,375.0,4.7,26.0,560.0,407.17,306.9
2016,6,4,15,30,178.0,362.0,4.6,26.0,498.0,361.41,272.67
2016,6,4,15,45,213.0,334.5,4.55,26.0,487.0,346.08,260.64
2016,6,4,16,0,248.0,307.0,4.5,26.0,476.0,329.46,246.96
2016,6,4,16,15,277.5,276.5,4.3,25.5,453.0,302.7,225.39
2016,6,4,16,30,307.0,246.0,4.1,25.0,430.0,272.77,200.72
2016,6,4,16,45,285.5,225.0,3.9,25.0,383.5,233.96,170.06
2016,6,4,17,0,264.0,204.0,3.7,25.0,337.0,196.93,141.23
2016,6,4,17,15,256.0,180.5,3.35,24.5,297.0,162.07,114.66
2016,6,4,17,30,248.0,157.0,3.0,24.0,257.0,127.98,90.54
2016,6,4,17,45,387.5,115.5,2.65,24.0,245.0,85.36,67.66
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,58.15,44.54
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,51.52,38.88
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,44.84,32.94
2016,6,4,18,45,301.0,43.5,1.55,22.5,92.5,33.18,22.53
2016,6,4,19,0,205.0,31.0,1.3,22.0,50.0,23.58,13.21
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.0,11.82,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,92.0,15.5,3.3,19.5,23.5,12.2,0.0
2016,6,5,6,0,184.0,31.0,3.5,20.0,47.0,23.46,12.66
2016,6,5,6,15,287.0,44.0,3.6,20.5,89.5,33.41,22.81
2016,6,5,6,30,390.0,57.0,3.7,21.0,132.0,45.74,33.94
2016,6,5,6,45,279.5,84.0,3.8,21.5,146.5,60.71,47.14
2016,6,5,7,0,169.0,111.0,3.9,22.0,161.0,78.85,62.8
2016,6,5,7,15,311.0,115.5,4.0,22.5,230.5,82.5,65.73
2016,6,5,7,30,453.0,120.0,4.1,23.0,300.0,114.37,74.52
2016,6,5,7,45,583.0,109.0,4.25,23.5,376.0,153.23,94.9
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,201.89,127.06
2016,6,5,8,15,739.0,102.0,4.45,24.5,505.0,254.1,169.3
2016,6,5,8,30,765.0,106.0,4.5,25.0,558.0,303.49,210.44
2016,6,5,8,45,788.0,108.0,4.55,25.5,608.5,351.3,250.55
2016,6,5,9,0,811.0,110.0,4.6,26.0,659.0,399.5,290.47
2016,6,5,9,15,463.5,233.0,4.6,26.0,551.5,381.31,284.5
2016,6,5,9,30,116.0,356.0,4.6,26.0,444.0,326.63,246.9
2016,6,5,9,45,300.5,333.5,4.65,26.5,577.5,413.05,311.01
2016,6,5,10,0,485.0,311.0,4.7,27.0,711.0,513.13,384.48
2016,6,5,10,15,426.5,350.5,4.75,27.0,713.5,527.35,394.93
2016,6,5,10,30,368.0,390.0,4.8,27.0,716.0,533.29,399.19
2016,6,5,10,45,632.5,257.0,4.85,27.5,836.5,615.36,460.89
2016,6,5,11,0,897.0,124.0,4.9,28.0,957.0,690.41,517.13
2016,6,5,11,15,901.0,125.0,4.9,28.0,977.5,711.33,532.22
2016,6,5,11,30,905.0,126.0,4.9,28.0,998.0,729.12,545.13
2016,6,5,11,45,688.5,280.0,4.95,28.0,948.0,720.9,535.47
2016,6,5,12,0,472.0,434.0,5.0,28.0,898.0,691.77,511.15
2016,6,5,12,15,698.0,276.5,4.95,28.0,966.5,735.52,546.24
2016,6,5,12,30,924.0,119.0,4.9,28.0,1035.0,762.78,569.6
2016,6,5,12,45,922.0,119.5,4.9,28.0,1031.0,760.48,567.8
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,755.19,563.96
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,745.99,557.1
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,733.5,547.83
2016,6,5,13,45,910.5,119.0,4.8,28.0,983.0,715.74,534.93
2016,6,5,14,0,905.0,119.0,4.8,28.0,963.0,694.87,519.65
2016,6,5,14,15,899.5,118.0,4.7,28.0,936.0,670.24,501.08
2016,6,5,14,30,894.0,117.0,4.6,28.0,909.0,642.75,480.18
2016,6,5,14,45,883.0,117.0,4.6,28.0,874.5,610.13,455.57
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,575.3,428.84
2016,6,5,15,15,861.5,114.5,4.5,27.5,800.0,536.81,399.43
2016,6,5,15,30,851.0,112.0,4.4,27.0,760.0,496.49,367.92
2016,6,5,15,45,840.0,108.5,4.3,27.0,715.5,453.58,333.01
2016,6,5,16,0,829.0,105.0,4.2,27.0,671.0,408.34,295.56
2016,6,5,16,15,811.0,102.0,3.95,26.5,621.5,360.34,255.85
2016,6,5,16,30,793.0,99.0,3.7,26.0,572.0,312.2,215.47
2016,6,5,16,45,719.5,104.5,3.45,26.0,504.0,254.07,168.99
2016,6,5,17,0,646.0,110.0,3.2,26.0,436.0,204.9,130.99
2016,6,5,17,15,604.5,108.0,2.85,25.5,385.0,160.79,98.52
2016,6,5,17,30,563.0,106.0,2.5,25.0,334.0,120.26,73.52
2016,6,5,17,45,530.5,94.0,2.15,24.5,283.5,76.46,59.95
2016,6,5,18,0,498.0,82.0,1.8,24.0,233.0,63.76,49.34
2016,6,5,18,15,442.5,70.5,1.65,23.0,184.5,55.55,42.43
2016,6,5,18,30,387.0,59.0,1.5,22.0,136.0,44.82,33.08
2016,6,5,18,45,301.5,45.0,1.4,21.5,94.0,34.24,23.56
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,23.63,13.41
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,11.84,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,11.02,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,22.93,12.41
2016,6,6,6,15,372.0,38.5,2.6,18.5,96.0,31.48,21.39
2016,6,6,6,30,481.0,49.0,2.8,19.0,141.0,40.08,29.34
2016,6,6,6,45,549.0,56.5,3.0,19.5,193.5,46.03,34.74
2016,6,6,7,0,617.0,64.0,3.2,20.0,246.0,51.98,39.96
2016,6,6,7,15,662.5,69.5,3.15,20.5,301.5,56.18,43.48
2016,6,6,7,30,708.0,75.0,3.1,21.0,357.0,105.32,60.21
2016,6,6,7,45,740.0,79.5,3.1,22.0,412.0,153.5,89.14
2016,6,6,8,0,772.0,84.0,3.1,23.0,467.0,204.13,126.56
2016,6,6,8,15,795.5,87.5,3.2,23.5,520.5,254.18,167.33
2016,6,6,8,30,819.0,91.0,3.3,24.0,574.0,305.18,210.07
2016,6,6,8,45,836.5,94.0,3.4,25.0,624.5,354.48,251.23
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,405.06,292.58
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,450.71,330.42
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,495.17,366.51
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,536.32,398.53
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,575.57,428.26
2016,6,6,10,15,907.0,108.0,3.45,27.0,882.5,611.01,455.21
2016,6,6,10,30,914.0,110.0,3.4,27.0,917.0,643.94,479.75
2016,6,6,10,45,919.0,111.0,3.4,27.5,944.0,672.18,499.65
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,697.48,517.04
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,718.71,532.09
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,736.71,544.67
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,750.29,554.06
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,760.57,561.05
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,765.81,564.48
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,767.94,565.71
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,765.64,562.97
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,760.28,558.09
2016,6,6,13,15,933.0,112.5,3.05,29.0,1023.0,750.24,550.83
2016,6,6,13,30,930.0,112.0,3.0,29.0,1011.0,736.88,541.22
2016,6,6,13,45,925.5,111.5,3.0,29.0,990.5,719.2,528.75
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,698.33,513.89
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,673.04,495.52
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,644.86,474.82
2016,6,6,14,45,896.0,110.0,2.85,29.0,879.5,611.49,450.05
2016,6,6,15,0,883.0,111.0,2.8,29.0,844.0,575.99,423.29
2016,6,6,15,15,872.5,109.0,2.75,28.5,804.0,537.55,394.65
2016,6,6,15,30,862.0,107.0,2.7,28.0,764.0,497.25,363.83
2016,6,6,15,45,849.0,104.0,2.65,28.0,718.5,453.49,328.96
2016,6,6,16,0,836.0,101.0,2.6,28.0,673.0,408.54,292.38
2016,6,6,16,15,818.5,98.0,2.45,28.0,623.5,359.26,251.8
2016,6,6,16,30,801.0,95.0,2.3,28.0,574.0,310.98,211.47
2016,6,6,16,45,778.5,91.0,2.2,28.0,521.5,260.77,169.93
2016,6,6,17,0,756.0,87.0,2.1,28.0,469.0,211.4,130.06
2016,6,6,17,15,725.0,82.5,1.95,27.5,414.5,161.64,93.2
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,109.78,60.19
2016,6,6,17,45,650.5,72.5,1.7,26.5,305.5,63.51,48.5
2016,6,6,18,0,607.0,67.0,1.6,26.0,251.0,53.97,40.61
2016,6,6,18,15,542.5,59.5,1.45,25.0,199.0,48.14,35.75
2016,6,6,18,30,478.0,52.0,1.3,24.0,147.0,42.31,30.67
2016,6,6,18,45,376.5,41.0,1.2,23.0,102.0,33.41,22.72
2016,6,6,19,0,275.0,30.0,1.1,22.0,57.0,24.51,14.13
2016,6,6,19,15,137.5,15.0,1.1,21.5,28.5,12.11,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.0,15.5,0.9,19.0,24.0,12.2,0.0
2016,6,7,6,0,198.0,31.0,0.9,20.0,48.0,23.52,12.78
2016,6,7,6,15,301.0,43.5,1.0,20.5,91.0,33.15,22.64
2016,6,7,6,30,404.0,56.0,1.1,21.0,134.0,45.05,33.38
2016,6,7,6,45,470.5,66.0,1.2,21.5,184.0,52.54,40.09
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,59.93,46.48
2016,6,7,7,15,584.0,83.0,1.25,22.5,287.5,64.73,50.45
2016,6,7,7,30,631.0,90.0,1.2,23.0,341.0,105.65,62.51
2016,6,7,7,45,664.5,95.5,1.2,24.0,394.5,151.04,89.34
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,199.14,123.99
2016,6,7,8,15,723.5,106.0,1.3,25.5,500.0,247.46,162.25
2016,6,7,8,30,749.0,111.0,1.4,26.0,552.0,300.47,205.12
2016,6,7,8,45,768.0,114.5,1.55,26.5,601.5,347.35,243.62
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,394.3,281.7
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,438.77,317.49
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,482.38,351.8
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,522.97,382.56
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,559.16,409.42
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,593.36,434.81
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,625.31,458.05
2016,6,7,10,45,861.5,134.5,1.8,28.5,915.5,652.57,476.67
2016,6,7,11,0,867.0,136.0,1.8,29.0,943.0,677.09,492.98
2016,6,7,11,15,871.5,137.5,1.85,29.0,963.0,698.06,507.89
2016,6,7,11,30,876.0,139.0,1.9,29.0,983.0,716.01,520.59
2016,6,7,11,45,881.5,137.5,1.95,29.0,996.0,729.44,530.18
2016,6,7,12,0,887.0,136.0,2.0,29.0,1009.0,739.81,537.63
2016,6,7,12,15,887.5,136.0,2.0,29.0,1013.0,744.65,540.93
2016,6,7,12,30,888.0,136.0,2.0,29.0,1017.0,746.63,542.27
2016,6,7,12,45,889.0,134.5,2.05,29.5,1014.0,745.24,540.59
2016,6,7,13,0,890.0,133.0,2.1,30.0,1011.0,741.01,536.94
2016,6,7,13,15,598.0,300.0,2.1,30.0,887.0,671.11,485.04
2016,6,7,13,30,306.0,467.0,2.1,30.0,763.0,587.8,424.01
2016,6,7,13,45,591.5,298.0,2.15,30.0,855.5,647.66,470.09
2016,6,7,14,0,877.0,129.0,2.2,30.0,948.0,682.31,497.2
2016,6,7,14,15,871.0,128.0,2.2,30.0,921.5,658.2,479.73
2016,6,7,14,30,865.0,127.0,2.2,30.0,895.0,631.33,460.43
2016,6,7,14,45,856.5,125.0,2.25,30.0,861.0,599.64,437.63
2016,6,7,15,0,848.0,123.0,2.3,30.0,827.0,565.65,412.66
2016,6,7,15,15,837.0,121.0,2.25,29.5,787.5,528.28,385.09
2016,6,7,15,30,826.0,119.0,2.2,29.0,748.0,490.11,356.15
2016,6,7,15,45,811.0,116.5,2.2,29.0,703.5,446.65,322.08
2016,6,7,16,0,796.0,114.0,2.2,29.0,659.0,402.29,286.55
2016,6,7,16,15,777.5,110.5,2.1,29.0,610.0,355.32,248.26
2016,6,7,16,30,759.0,107.0,2.0,29.0,561.0,308.31,209.48
2016,6,7,16,45,738.5,101.5,1.9,29.0,510.0,259.47,169.43
2016,6,7,17,0,718.0,96.0,1.8,29.0,459.0,207.35,127.8
2016,6,7,17,15,685.5,91.0,1.7,28.5,405.5,158.62,92.0
2016,6,7,17,30,653.0,86.0,1.6,28.0,352.0,112.39,63.32
2016,6,7,17,45,607.5,80.0,1.55,28.0,298.5,67.91,51.87
2016,6,7,18,0,562.0,74.0,1.5,28.0,245.0,58.54,44.1
2016,6,7,18,15,497.5,65.5,1.35,27.0,194.5,52.22,38.89
2016,6,7,18,30,433.0,57.0,1.2,26.0,144.0,45.86,33.41
2016,6,7,18,45,336.0,45.0,1.1,25.0,100.0,36.39,25.02
2016,6,7,19,0,239.0,33.0,1.0,24.0,56.0,25.17,14.59
2016,6,7,19,15,119.5,16.5,1.05,23.5,28.0,12.61,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,74.0,16.0,0.25,21.5,22.5,12.59,0.0
2016,6,8,6,0,148.0,32.0,0.2,22.0,45.0,24.04,13.1
2016,6,8,6,15,238.0,47.5,0.35,22.5,85.5,35.58,24.52
2016,6,8,6,30,328.0,63.0,0.5,23.0,126.0,47.06,34.82
2016,6,8,6,45,420.0,67.5,0.7,23.5,174.5,53.18,40.3
2016,6,8,7,0,512.0,72.0,0.9,24.0,223.0,56.6,43.24
2016,6,8,7,15,512.5,90.0,1.1,24.5,267.5,68.79,53.49
2016,6,8,7,30,513.0,108.0,1.3,25.0,312.0,110.25,69.42
2016,6,8,7,45,593.5,106.5,1.55,25.5,376.0,149.66,90.77
2016,6,8,8,0,674.0,105.0,1.8,26.0,440.0,196.88,123.0
2016,6,8,8,15,630.5,132.0,1.9,26.0,473.0,245.12,163.99
2016,6,8,8,30,587.0,159.0,2.0,26.0,506.0,287.86,201.16
2016,6,8,8,45,515.5,204.0,2.15,26.5,528.0,326.02,234.47
2016,6,8,9,0,444.0,249.0,2.3,27.0,550.0,359.1,262.52
2016,6,8,9,15,341.0,300.5,2.35,27.0,541.0,373.43,276.09
2016,6,8,9,30,238.0,352.0,2.4,27.0,532.0,378.32,281.36
2016,6,8,9,45,387.5,323.5,2.45,27.5,635.0,446.75,330.84
2016,6,8,10,0,537.0,295.0,2.5,28.0,738.0,526.18,387.68
2016,6,8,10,15,359.0,366.5,2.5,28.0,668.5,494.71,364.98
2016,6,8,10,30,181.0,438.0,2.5,28.0,599.0,451.45,333.09
2016,6,8,10,45,228.5,445.0,2.5,28.5,654.0,493.51,362.86
2016,6,8,11,0,276.0,452.0,2.5,29.0,709.0,540.66,395.38
2016,6,8,11,15,556.5,304.0,2.5,29.0,835.5,628.04,459.94
2016,6,8,11,30,837.0,156.0,2.5,29.0,962.0,699.99,513.28
2016,6,8,11,45,824.0,168.0,2.5,29.0,970.0,720.73,526.64
2016,6,8,12,0,811.0,180.0,2.5,29.0,978.0,728.17,531.45
2016,6,8,12,15,625.0,312.5,2.5,29.0,929.0,705.98,512.88
2016,6,8,12,30,439.0,445.0,2.5,29.0,880.0,677.32,489.93
2016,6,8,12,45,298.5,475.5,2.55,29.0,771.0,598.32,434.49
2016,6,8,13,0,158.0,506.0,2.6,29.0,662.0,516.73,376.34
2016,6,8,13,15,476.5,345.5,2.6,29.0,808.0,623.66,456.64
2016,6,8,13,30,795.0,185.0,2.6,29.0,954.0,705.96,516.99
2016,6,8,13,45,790.0,183.5,2.65,29.0,934.5,689.01,504.69
2016,6,8,14,0,785.0,182.0,2.7,29.0,915.0,669.27,490.96
2016,6,8,14,15,558.0,296.0,2.7,29.0,810.0,599.13,439.29
2016,6,8,14,30,331.0,410.0,2.7,29.0,705.0,526.5,386.02
2016,6,8,14,45,538.0,293.0,2.7,29.0,750.0,550.29,404.56
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,554.58,407.54
2016,6,8,15,15,731.5,172.5,2.7,28.5,756.5,516.9,379.75
2016,6,8,15,30,718.0,169.0,2.7,28.0,718.0,477.98,350.52
2016,6,8,15,45,701.0,165.0,2.7,28.0,674.0,436.17,317.8
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,393.89,284.05
2016,6,8,16,15,508.5,202.0,2.6,27.5,536.5,328.79,236.57
2016,6,8,16,30,333.0,243.0,2.5,27.0,443.0,277.46,200.84
2016,6,8,16,45,463.0,188.5,2.4,27.0,439.0,251.63,175.11
2016,6,8,17,0,593.0,134.0,2.3,27.0,435.0,212.68,138.32
2016,6,8,17,15,557.5,126.0,2.15,26.5,383.0,167.69,105.33
2016,6,8,17,30,522.0,118.0,2.0,26.0,331.0,122.91,76.61
2016,6,8,17,45,478.0,107.0,1.85,26.0,280.5,81.84,64.08
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,70.08,54.27
2016,6,8,18,15,370.5,83.5,1.6,25.5,181.5,61.27,46.85
2016,6,8,18,30,307.0,71.0,1.5,25.0,133.0,52.35,39.06
2016,6,8,18,45,226.5,53.5,1.4,24.5,92.0,39.72,27.88
2016,6,8,19,0,146.0,36.0,1.3,24.0,51.0,26.97,16.09
2016,6,8,19,15,73.0,18.0,1.35,23.5,25.5,13.71,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.5,15.5,1.0,21.5,22.5,12.2,0.0
2016,6,9,6,0,149.0,31.0,1.1,22.0,45.0,23.33,12.49
2016,6,9,6,15,240.5,46.5,1.0,22.5,85.5,34.89,23.9
2016,6,9,6,30,332.0,62.0,0.9,23.0,126.0,46.4,34.24
2016,6,9,6,45,404.0,72.5,0.85,23.5,175.0,54.26,41.22
2016,6,9,7,0,476.0,83.0,0.8,24.0,224.0,64.48,49.98
2016,6,9,7,15,523.5,91.5,1.0,24.5,275.5,70.07,54.56
2016,6,9,7,30,571.0,100.0,1.2,25.0,327.0,107.21,65.58
2016,6,9,7,45,609.5,105.0,1.4,25.5,379.5,149.5,90.06
2016,6,9,8,0,648.0,110.0,1.6,26.0,432.0,195.12,122.6
2016,6,9,8,15,674.5,115.5,1.7,26.0,483.0,241.46,159.3
2016,6,9,8,30,701.0,121.0,1.8,26.0,534.0,289.29,198.4
2016,6,9,8,45,721.5,125.0,1.95,26.5,582.0,335.21,236.1
2016,6,9,9,0,742.0,129.0,2.1,27.0,630.0,383.97,275.43
2016,6,9,9,15,757.5,132.0,2.2,27.0,674.5,426.88,310.34
2016,6,9,9,30,773.0,135.0,2.3,27.0,719.0,469.11,344.09
2016,6,9,9,45,785.5,137.5,2.4,27.5,758.5,508.52,374.39
2016,6,9,10,0,798.0,140.0,2.5,28.0,798.0,546.54,402.92
2016,6,9,10,15,564.0,273.5,2.6,28.0,748.5,544.86,401.91
2016,6,9,10,30,330.0,407.0,2.7,28.0,699.0,520.22,383.33
2016,6,9,10,45,579.5,277.5,2.8,28.5,809.0,593.0,437.29
2016,6,9,11,0,829.0,148.0,2.9,29.0,919.0,658.78,485.84
2016,6,9,11,15,833.5,149.5,2.95,29.0,938.5,678.94,500.19
2016,6,9,11,30,838.0,151.0,3.0,29.0,958.0,696.2,512.62
2016,6,9,11,45,842.5,150.5,3.1,29.5,971.0,709.12,521.14
2016,6,9,12,0,847.0,150.0,3.2,30.0,984.0,719.08,527.5
2016,6,9,12,15,848.0,150.0,3.25,30.0,988.0,724.02,531.17
2016,6,9,12,30,849.0,150.0,3.3,30.0,992.0,726.29,532.96
2016,6,9,12,45,847.5,150.5,3.35,30.0,988.5,724.65,531.98
2016,6,9,13,0,846.0,151.0,3.4,30.0,985.0,720.44,529.16
2016,6,9,13,15,843.5,150.0,3.4,30.0,973.5,711.65,522.95
2016,6,9,13,30,841.0,149.0,3.4,30.0,962.0,699.85,514.58
2016,6,9,13,45,836.5,148.0,3.4,30.0,943.0,683.68,503.06
2016,6,9,14,0,832.0,147.0,3.4,30.0,924.0,664.59,489.35
2016,6,9,14,15,825.5,145.0,3.35,30.0,898.0,640.7,471.92
2016,6,9,14,30,819.0,143.0,3.3,30.0,872.0,619.69,456.1
2016,6,9,14,45,790.5,153.0,3.3,30.0,834.5,586.7,431.62
2016,6,9,15,0,762.0,163.0,3.3,30.0,797.0,552.67,406.06
2016,6,9,15,15,749.5,160.0,3.25,29.5,758.5,516.06,378.94
2016,6,9,15,30,737.0,157.0,3.2,29.0,720.0,477.1,349.42
2016,6,9,15,45,544.0,221.5,3.2,29.0,623.5,409.46,299.36
2016,6,9,16,0,351.0,286.0,3.2,29.0,527.0,352.75,258.38
2016,6,9,16,15,504.0,214.0,3.1,29.0,531.5,335.79,241.02
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,302.51,209.01
2016,6,9,16,45,628.0,136.5,2.95,29.0,485.5,256.13,171.49
2016,6,9,17,0,599.0,131.0,2.9,29.0,435.0,211.52,136.27
2016,6,9,17,15,563.5,123.5,2.7,28.5,383.5,166.62,103.51
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,122.09,75.16
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.0,81.06,63.05
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,69.47,53.54
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.0,60.66,46.13
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,51.72,38.37
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,39.75,27.8
2016,6,9,19,0,151.0,37.0,1.6,25.0,52.0,27.65,16.61
2016,6,9,19,15,75.5,18.5,1.65,24.5,26.0,14.08,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.0,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,196.0,30.0,1.1,22.0,47.0,22.79,12.06
2016,6,10,6,15,294.5,42.5,1.25,22.5,88.5,32.4,21.78
2016,6,10,6,30,393.0,55.0,1.4,23.0,130.0,44.16,32.31
2016,6,10,6,45,462.5,63.5,1.6,23.5,179.5,50.52,38.0
2016,6,10,7,0,532.0,72.0,1.8,24.0,229.0,56.86,43.46
2016,6,10,7,15,578.0,78.5,1.9,24.0,281.0,61.38,47.29
2016,6,10,7,30,624.0,85.0,2.0,24.0,333.0,98.67,57.83
2016,6,10,7,45,406.0,147.0,2.1,24.5,317.5,151.78,100.76
2016,6,10,8,0,188.0,209.0,2.2,25.0,302.0,181.75,132.15
2016,6,10,8,15,278.5,218.5,2.25,25.5,374.0,221.96,159.85
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,270.91,195.21
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,320.39,228.97
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,381.36,273.31
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,425.4,309.19
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,468.61,343.71
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,507.29,373.44
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,544.86,401.52
2016,6,10,10,15,838.0,123.0,2.4,28.0,838.5,578.51,426.92
2016,6,10,10,30,846.0,125.0,2.4,28.0,872.0,609.93,450.19
2016,6,10,10,45,852.5,126.0,2.4,28.5,899.0,637.26,469.23
2016,6,10,11,0,859.0,127.0,2.4,29.0,926.0,661.95,486.01
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.5,682.52,500.6
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,700.12,512.95
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,713.54,521.6
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,723.95,528.09
2016,6,10,12,15,882.0,124.5,2.5,30.0,996.5,729.63,531.99
2016,6,10,12,30,883.0,125.0,2.5,30.0,1001.0,732.44,533.9
2016,6,10,12,45,882.0,125.0,2.55,30.5,997.5,730.78,531.92
2016,6,10,13,0,881.0,125.0,2.6,31.0,994.0,726.33,528.0
2016,6,10,13,15,879.0,124.5,2.6,31.0,983.0,717.79,522.06
2016,6,10,13,30,877.0,124.0,2.6,31.0,972.0,706.12,513.9
2016,6,10,13,45,872.0,123.5,2.6,31.0,953.0,689.28,502.1
2016,6,10,14,0,867.0,123.0,2.6,31.0,934.0,669.44,488.09
2016,6,10,14,15,525.5,283.0,2.6,31.0,770.5,567.86,413.83
2016,6,10,14,30,184.0,443.0,2.6,31.0,607.0,458.26,333.74
2016,6,10,14,45,229.0,417.5,2.65,31.0,613.5,457.32,334.08
2016,6,10,15,0,274.0,392.0,2.7,31.0,620.0,456.0,333.3
2016,6,10,15,15,251.5,375.5,2.65,30.5,577.5,419.85,307.78
2016,6,10,15,30,229.0,359.0,2.6,30.0,535.0,381.84,280.77
2016,6,10,15,45,504.5,236.0,2.6,30.0,592.0,403.22,293.48
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,394.81,281.0
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,348.9,243.88
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,302.92,206.28
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,251.69,164.72
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,205.36,127.9
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,158.15,93.16
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,113.48,65.3
2016,6,10,17,45,564.0,86.0,1.85,28.0,292.0,71.49,54.88
2016,6,10,18,0,510.0,81.0,1.7,28.0,239.0,63.0,47.87
2016,6,10,18,15,446.5,71.5,1.55,27.5,190.0,56.22,42.19
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,46.86,34.12
2016,6,10,18,45,288.0,49.0,1.3,26.5,98.0,36.98,25.38
2016,6,10,19,0,193.0,36.0,1.2,26.0,55.0,27.13,16.18
2016,6,10,19,15,96.5,18.0,1.2,25.5,27.5,13.67,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,12.59,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,23.92,12.83
2016,6,11,6,15,193.0,49.5,2.2,23.5,81.5,36.71,25.28
2016,6,11,6,30,278.0,67.0,2.4,24.0,121.0,49.39,36.61
2016,6,11,6,45,350.0,79.0,2.6,24.5,168.5,58.08,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,211.0,78.5,2.9,25.0,141.0,57.71,43.95
2016,6,11,7,30,0.0,66.0,3.0,25.0,66.0,50.61,35.94
2016,6,11,7,45,0.5,108.0,3.1,25.5,108.5,81.7,60.91
2016,6,11,8,0,1.0,150.0,3.2,26.0,151.0,112.26,84.95
2016,6,11,8,15,326.5,143.5,3.25,26.0,336.0,180.92,126.21
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,286.15,198.57
2016,6,11,8,45,669.0,144.5,3.35,26.5,568.5,331.35,235.6
2016,6,11,9,0,686.0,152.0,3.4,27.0,616.0,376.7,272.43
2016,6,11,9,15,703.0,156.0,3.4,27.0,660.0,419.22,307.01
2016,6,11,9,30,720.0,160.0,3.4,27.0,704.0,461.33,340.62
2016,6,11,9,45,724.0,169.0,3.45,27.5,741.0,500.31,370.64
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,537.45,398.51
2016,6,11,10,15,738.5,181.0,3.5,28.0,811.5,571.5,424.26
2016,6,11,10,30,749.0,184.0,3.5,28.0,845.0,601.72,446.83
2016,6,11,10,45,748.5,192.0,3.55,28.5,870.0,628.15,465.44
2016,6,11,11,0,748.0,200.0,3.6,29.0,895.0,651.81,481.7
2016,6,11,11,15,753.0,201.5,3.6,29.0,914.5,671.5,495.85
2016,6,11,11,30,758.0,203.0,3.6,29.0,934.0,688.52,507.97
2016,6,11,11,45,530.0,341.0,3.6,29.0,855.5,653.92,480.25
2016,6,11,12,0,302.0,479.0,3.6,29.0,777.0,599.24,438.4
2016,6,11,12,15,529.0,346.5,3.55,29.0,871.0,666.47,489.36
2016,6,11,12,30,756.0,214.0,3.5,29.0,965.0,717.17,527.92
2016,6,11,12,45,514.5,351.5,3.5,29.5,862.0,660.55,483.3
2016,6,11,13,0,273.0,489.0,3.5,30.0,759.0,587.13,427.49
2016,6,11,13,15,511.5,349.5,3.45,30.0,847.5,649.42,475.1
2016,6,11,13,30,750.0,210.0,3.4,30.0,936.0,691.55,507.43
2016,6,11,13,45,746.0,207.5,3.4,30.0,917.5,680.84,499.34
2016,6,11,14,0,742.0,205.0,3.4,30.0,899.0,661.31,485.45
2016,6,11,14,15,734.5,202.5,3.35,30.0,873.0,636.95,467.87
2016,6,11,14,30,727.0,200.0,3.3,30.0,847.0,610.29,448.42
2016,6,11,14,45,698.0,208.5,3.25,30.0,811.0,577.7,424.33
2016,6,11,15,0,669.0,217.0,3.2,30.0,775.0,544.33,399.38
2016,6,11,15,15,655.5,212.5,3.15,30.0,737.0,508.58,372.46
2016,6,11,15,30,642.0,208.0,3.1,30.0,699.0,471.77,344.26
2016,6,11,15,45,624.0,202.5,3.05,30.0,656.5,431.46,313.04
2016,6,11,16,0,606.0,197.0,3.0,30.0,614.0,390.96,281.12
2016,6,11,16,15,583.0,189.5,2.9,29.5,567.0,347.35,247.01
2016,6,11,16,30,560.0,182.0,2.8,29.0,520.0,301.36,210.72
2016,6,11,16,45,533.5,173.0,2.7,29.0,471.0,257.44,175.68
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,215.16,142.67
2016,6,11,17,15,470.5,153.5,2.4,28.5,371.5,172.4,111.74
2016,6,11,17,30,434.0,143.0,2.2,28.0,321.0,132.84,86.63
