Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,839.0,130.0,2.4,34.0,881.0,616.82,443.95
2016,6,21,14,45,836.0,125.0,2.45,34.0,850.0,587.53,423.07
2016,6,21,15,0,833.0,120.0,2.5,34.0,819.0,555.59,399.82
2016,6,21,15,15,822.5,118.0,2.5,34.0,781.0,519.64,373.0
2016,6,21,15,30,812.0,116.0,2.5,34.0,743.0,481.92,344.29
2016,6,21,15,45,798.5,113.5,2.5,34.0,700.0,440.96,312.57
2016,6,21,16,0,785.0,111.0,2.5,34.0,657.0,398.25,278.84
2016,6,21,16,15,767.5,107.5,2.45,33.5,609.5,352.59,242.78
2016,6,21,16,30,750.0,104.0,2.4,33.0,562.0,306.78,205.98
2016,6,21,16,45,728.5,99.5,2.4,33.0,512.0,259.3,167.56
2016,6,21,17,0,707.0,95.0,2.4,33.0,462.0,212.61,130.51
2016,6,21,17,15,676.0,90.5,2.3,32.5,409.5,161.32,92.75
2016,6,21,17,30,645.0,86.0,2.2,32.0,357.0,116.24,64.36
2016,6,21,17,45,607.0,79.0,2.1,31.5,305.5,71.7,45.15
2016,6,21,18,0,569.0,72.0,2.0,31.0,254.0,56.94,42.19
2016,6,21,18,15,508.5,64.5,1.8,30.0,204.0,51.36,37.68
2016,6,21,18,30,448.0,57.0,1.6,29.0,154.0,45.75,32.95
2016,6,21,18,45,360.5,46.0,1.45,28.5,110.0,37.12,25.38
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,28.44,17.42
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.43,1.13
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,11.41,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,21.89,10.55
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,32.48,21.51
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.09,31.04
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,52.23,39.1
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,58.87,44.79
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,63.63,48.71
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,92.14,55.68
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,135.22,78.47
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,181.5,110.41
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,227.88,146.44
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,279.2,187.77
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,325.22,225.52
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,371.55,263.16
2016,6,22,9,15,780.5,118.0,3.4,30.5,672.5,415.5,298.41
2016,6,22,9,30,796.0,121.0,3.4,31.0,717.0,458.78,332.29
2016,6,22,9,45,808.0,123.0,3.4,31.5,757.0,498.62,362.83
2016,6,22,10,0,820.0,125.0,3.4,32.0,797.0,534.79,389.97
2016,6,22,10,15,828.5,127.0,3.45,32.0,831.0,568.7,415.73
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,600.47,439.46
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.5,628.55,459.27
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,654.09,476.89
2016,6,22,11,15,615.0,278.5,3.65,33.0,855.0,638.99,463.62
2016,6,22,11,30,378.0,426.0,3.7,33.0,790.0,599.41,433.14
2016,6,22,11,45,335.5,453.5,3.75,33.5,779.5,597.17,430.33
2016,6,22,12,0,293.0,481.0,3.8,34.0,769.0,592.32,425.48
2016,6,22,12,15,587.0,303.5,3.85,34.0,885.0,667.41,482.28
2016,6,22,12,30,881.0,126.0,3.9,34.0,1001.0,728.24,528.57
2016,6,22,12,45,881.5,125.0,3.95,34.0,998.5,727.41,527.84
2016,6,22,13,0,882.0,124.0,4.0,34.0,996.0,723.85,525.5
2016,6,22,13,15,880.0,123.5,4.0,34.0,985.0,715.88,519.89
2016,6,22,13,30,878.0,123.0,4.0,34.0,974.0,704.78,512.07
2016,6,22,13,45,584.5,288.0,4.05,34.5,850.0,632.94,457.38
2016,6,22,14,0,291.0,453.0,4.1,35.0,726.0,551.74,396.53
2016,6,22,14,15,575.5,285.5,4.1,34.5,806.5,599.96,434.67
2016,6,22,14,30,860.0,118.0,4.1,34.0,887.0,621.04,452.46
2016,6,22,14,45,838.5,124.5,4.1,34.0,852.0,589.14,428.71
2016,6,22,15,0,817.0,131.0,4.1,34.0,817.0,555.67,403.68
2016,6,22,15,15,806.0,128.5,4.05,34.0,779.0,521.91,377.88
2016,6,22,15,30,795.0,126.0,4.0,34.0,741.0,483.39,348.15
2016,6,22,15,45,460.5,223.5,4.0,34.0,575.0,377.34,272.15
2016,6,22,16,0,126.0,321.0,4.0,34.0,409.0,290.39,211.8
2016,6,22,16,15,426.5,218.0,3.9,33.5,484.0,315.01,224.08
2016,6,22,16,30,727.0,115.0,3.8,33.0,559.0,309.44,209.77
2016,6,22,16,45,507.0,161.5,3.75,32.5,458.0,246.33,166.53
2016,6,22,17,0,287.0,208.0,3.7,32.0,357.0,205.7,142.96
2016,6,22,17,15,449.0,152.0,3.5,31.5,355.5,171.94,110.9
2016,6,22,17,30,611.0,96.0,3.3,31.0,354.0,121.29,69.71
2016,6,22,17,45,567.0,89.0,3.15,31.0,302.0,78.3,50.59
2016,6,22,18,0,523.0,82.0,3.0,31.0,250.0,63.68,47.81
2016,6,22,18,15,462.0,73.0,2.8,30.0,200.5,57.3,42.66
2016,6,22,18,30,401.0,64.0,2.6,29.0,151.0,48.42,35.19
2016,6,22,18,45,313.5,51.0,2.45,28.5,107.5,38.59,26.59
2016,6,22,19,0,226.0,38.0,2.3,28.0,64.0,28.74,17.67
2016,6,22,19,15,113.0,19.0,2.4,27.5,32.0,14.46,1.82
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,72.0,15.0,2.95,23.5,21.0,11.8,0.0
2016,6,23,6,0,144.0,30.0,3.1,24.0,42.0,22.58,10.93
2016,6,23,6,15,243.0,44.5,3.25,24.0,82.0,33.49,22.38
2016,6,23,6,30,342.0,59.0,3.4,24.0,122.0,44.4,32.28
2016,6,23,6,45,430.0,66.5,3.55,24.5,172.5,52.68,39.65
2016,6,23,7,0,518.0,74.0,3.7,25.0,223.0,58.34,44.53
2016,6,23,7,15,566.0,81.0,3.7,25.5,275.0,63.17,48.52
2016,6,23,7,30,614.0,88.0,3.7,26.0,327.0,91.88,55.5
2016,6,23,7,45,661.5,89.0,3.7,26.5,382.0,133.98,76.84
2016,6,23,8,0,709.0,90.0,3.7,27.0,437.0,184.32,111.57
2016,6,23,8,15,733.5,94.0,3.65,27.5,488.5,231.45,148.45
2016,6,23,8,30,758.0,98.0,3.6,28.0,540.0,279.8,187.91
2016,6,23,8,45,782.5,98.5,3.6,28.5,590.0,326.27,226.34
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,373.33,264.9
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,419.13,301.91
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,462.3,336.03
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,502.24,366.98
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,540.69,396.0
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,575.14,421.39
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,607.29,444.49
2016,6,23,10,45,883.0,108.5,3.55,32.5,906.0,635.88,464.7
2016,6,23,11,0,890.0,109.0,3.6,33.0,934.0,661.81,482.61
2016,6,23,11,15,893.5,110.0,3.65,33.0,954.0,683.01,497.91
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,701.12,510.89
2016,6,23,11,45,891.5,117.0,3.75,33.5,985.0,713.57,518.67
2016,6,23,12,0,886.0,123.0,3.8,34.0,996.0,722.5,523.91
2016,6,23,12,15,887.0,123.5,3.8,34.0,1001.0,728.76,528.27
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,732.08,530.55
2016,6,23,12,45,886.5,124.5,3.85,34.0,1003.0,730.93,529.9
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,727.04,527.32
2016,6,23,13,15,882.5,124.5,3.9,34.0,989.0,718.75,521.51
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,707.33,513.48
2016,6,23,13,45,599.0,286.5,3.95,34.0,863.0,641.99,464.37
2016,6,23,14,0,318.0,449.0,4.0,34.0,748.0,566.65,408.54
2016,6,23,14,15,588.5,285.0,3.95,34.0,819.0,608.24,440.97
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,623.3,453.5
2016,6,23,14,45,521.0,265.5,3.9,34.0,727.0,520.41,378.18
2016,6,23,15,0,183.0,410.0,3.9,34.0,564.0,417.4,303.2
2016,6,23,15,15,503.5,261.0,3.85,34.0,656.5,468.83,340.41
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,485.85,349.8
2016,6,23,15,45,808.5,110.5,3.8,34.0,705.0,444.2,316.97
2016,6,23,16,0,793.0,109.0,3.8,34.0,661.0,401.13,282.6
2016,6,23,16,15,629.5,159.5,3.75,33.5,578.0,344.54,241.18
2016,6,23,16,30,466.0,210.0,3.7,33.0,495.0,297.7,208.2
2016,6,23,16,45,585.0,153.5,3.7,32.5,479.0,263.04,176.45
2016,6,23,17,0,704.0,97.0,3.7,32.0,463.0,211.04,130.45
2016,6,23,17,15,673.0,92.0,3.5,31.5,410.5,163.4,95.03
2016,6,23,17,30,642.0,87.0,3.3,31.0,358.0,118.05,65.95
2016,6,23,17,45,593.5,82.0,3.15,31.0,305.0,74.7,47.03
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,60.26,44.97
2016,6,23,18,15,484.5,69.0,2.75,30.0,202.5,54.48,40.31
2016,6,23,18,30,424.0,61.0,2.5,29.0,153.0,48.66,35.4
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,37.67,25.84
2016,6,23,19,0,239.0,38.0,2.1,28.0,65.0,28.81,17.75
2016,6,23,19,15,119.5,19.0,2.2,27.5,32.5,14.48,1.97
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,70.0,15.0,1.8,22.5,20.5,11.8,0.0
2016,6,24,6,0,140.0,30.0,2.0,23.0,41.0,22.56,10.85
2016,6,24,6,15,242.0,44.5,2.15,23.5,81.5,33.48,22.42
2016,6,24,6,30,344.0,59.0,2.3,24.0,122.0,44.41,32.29
2016,6,24,6,45,436.0,65.5,2.5,24.5,173.0,51.98,39.05
2016,6,24,7,0,528.0,72.0,2.7,25.0,224.0,56.97,43.36
2016,6,24,7,15,576.0,78.5,2.75,25.5,276.0,61.5,47.11
2016,6,24,7,30,624.0,85.0,2.8,26.0,328.0,89.86,53.78
2016,6,24,7,45,502.5,129.5,2.85,27.0,344.0,143.83,90.64
2016,6,24,8,0,381.0,174.0,2.9,28.0,360.0,185.59,125.7
2016,6,24,8,15,207.5,199.0,2.95,28.5,302.0,189.37,135.65
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,174.36,130.29
2016,6,24,8,45,162.5,256.5,3.05,29.5,364.5,241.95,177.99
2016,6,24,9,0,291.0,289.0,3.1,30.0,485.0,322.57,235.73
2016,6,24,9,15,319.0,305.0,3.15,30.0,533.0,361.62,265.06
2016,6,24,9,30,347.0,321.0,3.2,30.0,581.0,402.26,295.46
2016,6,24,9,45,343.0,342.5,3.3,30.5,611.5,432.74,317.79
2016,6,24,10,0,339.0,364.0,3.4,31.0,642.0,461.93,338.73
2016,6,24,10,15,344.5,380.0,3.5,31.0,672.5,490.99,359.93
2016,6,24,10,30,350.0,396.0,3.6,31.0,703.0,519.21,380.28
2016,6,24,10,45,390.5,391.0,3.7,31.5,744.0,552.21,403.39
2016,6,24,11,0,431.0,386.0,3.8,32.0,785.0,589.0,428.85
2016,6,24,11,15,427.5,399.5,3.9,32.0,803.0,607.25,441.61
2016,6,24,11,30,424.0,413.0,4.0,32.0,821.0,623.49,452.95
2016,6,24,11,45,291.5,457.5,4.1,32.0,740.0,570.07,414.3
2016,6,24,12,0,159.0,502.0,4.2,32.0,659.0,511.57,371.62
2016,6,24,12,15,316.5,469.5,4.25,32.0,783.0,603.06,438.18
2016,6,24,12,30,474.0,437.0,4.3,32.0,907.0,692.9,501.75
2016,6,24,12,45,387.5,459.0,4.4,32.0,842.5,646.54,468.64
2016,6,24,13,0,301.0,481.0,4.5,32.0,778.0,600.16,435.74
2016,6,24,13,15,239.5,487.5,4.5,31.5,722.5,556.16,405.31
2016,6,24,13,30,178.0,494.0,4.5,31.0,667.0,514.98,376.44
2016,6,24,13,45,510.0,316.5,4.55,31.0,798.0,607.94,447.5
2016,6,24,14,0,842.0,139.0,4.6,31.0,929.0,665.81,492.07
2016,6,24,14,15,836.0,137.5,4.55,31.0,904.0,643.01,474.91
2016,6,24,14,30,830.0,136.0,4.5,31.0,879.0,617.52,455.97
2016,6,24,14,45,549.5,266.0,4.5,31.0,751.0,537.88,396.32
2016,6,24,15,0,269.0,396.0,4.5,31.0,623.0,457.4,336.61
2016,6,24,15,15,152.0,353.5,4.4,30.5,481.0,351.68,260.49
2016,6,24,15,30,35.0,311.0,4.3,30.0,339.0,254.04,189.07
2016,6,24,15,45,324.5,253.5,4.25,30.0,481.5,338.13,249.83
2016,6,24,16,0,614.0,196.0,4.2,30.0,624.0,397.62,287.87
2016,6,24,16,15,546.5,200.5,4.05,30.0,561.0,344.48,246.58
2016,6,24,16,30,479.0,205.0,3.9,30.0,498.0,298.57,211.22
2016,6,24,16,45,409.5,202.0,3.8,30.0,436.5,252.03,176.08
2016,6,24,17,0,340.0,199.0,3.7,30.0,375.0,210.77,145.92
2016,6,24,17,15,318.5,178.5,3.45,29.5,329.0,172.31,117.47
2016,6,24,17,30,297.0,158.0,3.2,29.0,283.0,135.87,92.5
2016,6,24,17,45,276.0,138.0,2.95,28.5,241.5,101.95,72.98
2016,6,24,18,0,255.0,118.0,2.7,28.0,200.0,83.0,64.67
2016,6,24,18,15,224.0,98.5,2.45,27.5,160.5,70.2,54.01
2016,6,24,18,30,193.0,79.0,2.2,27.0,121.0,57.05,42.79
2016,6,24,18,45,143.5,59.5,2.0,27.0,86.0,43.45,30.86
2016,6,24,19,0,94.0,40.0,1.8,27.0,51.0,29.62,18.51
2016,6,24,19,15,47.0,20.0,1.85,26.5,25.5,15.19,2.51
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,6,25,6,0,0.0,14.0,2.5,24.0,14.0,10.64,2.03
2016,6,25,6,15,0.0,28.0,2.55,24.0,28.0,21.37,12.24
2016,6,25,6,30,0.0,42.0,2.6,24.0,42.0,32.09,21.8
2016,6,25,6,45,0.0,60.0,2.65,24.5,60.0,45.24,33.29
2016,6,25,7,0,0.0,78.0,2.7,25.0,78.0,58.27,44.48
2016,6,25,7,15,145.5,110.0,2.85,25.0,166.5,79.05,62.15
2016,6,25,7,30,291.0,142.0,3.0,25.0,255.0,110.96,78.53
2016,6,25,7,45,274.5,169.0,3.2,25.5,288.5,146.53,102.22
2016,6,25,8,0,258.0,196.0,3.4,26.0,322.0,180.4,127.95
2016,6,25,8,15,179.5,224.5,3.55,26.0,317.0,200.46,146.93
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,211.31,158.51
2016,6,25,8,45,68.5,258.5,3.85,26.5,300.0,212.99,160.55
2016,6,25,9,0,36.0,264.0,4.0,27.0,288.0,210.95,159.32
2016,6,25,9,15,103.0,308.5,4.05,27.0,384.5,273.41,205.85
2016,6,25,9,30,170.0,353.0,4.1,27.0,481.0,344.23,258.44
2016,6,25,9,45,174.5,374.5,4.15,27.0,512.0,371.71,278.9
2016,6,25,10,0,179.0,396.0,4.2,27.0,543.0,399.03,299.15
2016,6,25,10,15,149.0,412.5,4.2,27.0,538.5,403.33,302.14
2016,6,25,10,30,119.0,429.0,4.2,27.0,534.0,405.1,303.09
2016,6,25,10,45,127.5,445.5,4.25,27.5,561.0,428.19,319.29
2016,6,25,11,0,136.0,462.0,4.3,28.0,588.0,451.14,335.17
2016,6,25,11,15,110.5,464.5,4.25,28.0,568.5,436.51,324.02
2016,6,25,11,30,85.0,467.0,4.2,28.0,549.0,424.37,314.7
2016,6,25,11,45,42.5,290.0,4.2,28.5,331.0,258.83,192.56
2016,6,25,12,0,0.0,113.0,4.2,29.0,113.0,88.01,62.57
2016,6,25,12,15,2.0,130.5,4.15,29.0,132.5,103.11,74.32
2016,6,25,12,30,4.0,148.0,4.1,29.0,152.0,118.2,85.9
2016,6,25,12,45,4.5,152.5,4.05,29.0,157.5,122.05,88.84
2016,6,25,13,0,5.0,157.0,4.0,29.0,163.0,125.83,91.74
2016,6,25,13,15,2.5,114.0,3.95,29.0,117.0,90.52,64.66
2016,6,25,13,30,0.0,71.0,3.9,29.0,71.0,55.27,37.43
2016,6,25,13,45,8.5,190.0,3.85,29.0,198.5,153.24,112.89
2016,6,25,14,0,17.0,309.0,3.8,29.0,326.0,250.18,185.83
2016,6,25,14,15,17.5,307.0,3.75,29.0,324.0,248.09,184.21
2016,6,25,14,30,18.0,305.0,3.7,29.0,322.0,245.86,182.72
2016,6,25,14,45,9.0,203.0,3.7,29.0,211.5,161.8,119.57
2016,6,25,15,0,0.0,101.0,3.7,29.0,101.0,78.18,55.51
2016,6,25,15,15,0.0,86.5,3.7,28.5,86.5,66.94,47.02
2016,6,25,15,30,0.0,72.0,3.7,28.0,72.0,55.6,38.33
2016,6,25,15,45,0.0,86.0,3.7,28.0,86.0,66.41,46.95
2016,6,25,16,0,0.0,100.0,3.7,28.0,100.0,77.14,55.53
2016,6,25,16,15,0.0,85.0,3.65,28.0,85.0,65.52,46.51
2016,6,25,16,30,0.0,70.0,3.6,28.0,70.0,53.84,37.4
2016,6,25,16,45,3.5,118.5,3.6,28.0,120.5,91.37,67.25
2016,6,25,17,0,7.0,167.0,3.6,28.0,171.0,125.98,94.67
2016,6,25,17,15,3.5,114.5,3.4,27.5,116.5,87.13,64.43
2016,6,25,17,30,0.0,62.0,3.2,27.0,62.0,47.52,33.04
2016,6,25,17,45,0.0,53.0,3.05,27.0,53.0,40.56,27.51
2016,6,25,18,0,0.0,44.0,2.9,27.0,44.0,33.62,23.12
2016,6,25,18,15,0.0,35.0,2.65,26.5,35.0,26.7,17.25
2016,6,25,18,30,0.0,26.0,2.4,26.0,26.0,19.79,11.3
2016,6,25,18,45,0.0,18.5,2.15,25.5,18.5,14.06,6.27
2016,6,25,19,0,0.0,11.0,1.9,25.0,11.0,8.34,1.22
2016,6,25,19,15,0.0,5.5,1.95,25.0,5.5,4.16,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.0,1.2,23.5,12.0,9.44,0.0
2016,6,26,6,0,0.0,24.0,1.3,24.0,24.0,18.12,7.29
2016,6,26,6,15,25.0,45.0,1.45,24.0,49.5,33.16,22.08
2016,6,26,6,30,50.0,66.0,1.6,24.0,75.0,47.89,35.23
2016,6,26,6,45,78.5,87.0,1.8,24.5,107.0,61.91,47.5
2016,6,26,7,0,107.0,108.0,2.0,25.0,139.0,76.01,59.57
2016,6,26,7,15,84.5,129.5,2.05,25.0,157.0,91.08,72.31
2016,6,26,7,30,62.0,151.0,2.1,25.0,175.0,108.53,81.55
2016,6,26,7,45,354.5,128.0,2.2,25.5,297.5,127.08,83.53
2016,6,26,8,0,647.0,105.0,2.3,26.0,420.0,180.83,111.66
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,228.94,155.45
2016,6,26,8,30,384.0,219.0,2.4,26.0,442.0,262.89,188.15
2016,6,26,8,45,214.5,246.5,2.45,26.5,373.5,251.09,185.22
2016,6,26,9,0,45.0,274.0,2.5,27.0,305.0,221.22,166.41
2016,6,26,9,15,101.5,313.5,2.55,27.5,388.0,276.37,206.86
2016,6,26,9,30,158.0,353.0,2.6,28.0,471.0,338.94,252.33
2016,6,26,9,45,147.0,374.0,2.7,28.5,488.5,358.11,265.96
2016,6,26,10,0,136.0,395.0,2.8,29.0,506.0,376.0,278.51
2016,6,26,10,15,492.0,256.5,2.85,29.5,684.5,485.3,358.64
2016,6,26,10,30,848.0,118.0,2.9,30.0,863.0,598.76,440.81
2016,6,26,10,45,854.0,120.0,3.0,30.5,890.0,627.21,460.64
2016,6,26,11,0,860.0,122.0,3.1,31.0,917.0,653.02,478.67
2016,6,26,11,15,864.0,123.0,3.15,31.0,937.5,673.98,493.85
2016,6,26,11,30,868.0,124.0,3.2,31.0,958.0,691.96,506.8
2016,6,26,11,45,668.5,277.0,3.25,31.5,924.5,696.0,504.94
2016,6,26,12,0,469.0,430.0,3.3,32.0,891.0,680.0,489.46
2016,6,26,12,15,466.5,434.5,3.3,32.0,895.5,685.01,492.9
2016,6,26,12,30,464.0,439.0,3.3,32.0,900.0,688.03,494.85
2016,6,26,12,45,471.0,434.5,3.35,32.0,901.5,689.62,496.2
2016,6,26,13,0,478.0,430.0,3.4,32.0,903.0,689.28,496.24
2016,6,26,13,15,448.0,424.5,3.4,32.0,864.0,660.21,476.28
2016,6,26,13,30,418.0,419.0,3.4,32.0,825.0,629.71,455.36
2016,6,26,13,45,361.5,433.5,3.4,32.0,780.0,592.86,429.44
2016,6,26,14,0,305.0,448.0,3.4,32.0,735.0,558.57,405.12
2016,6,26,14,15,560.0,295.5,3.35,32.0,804.0,601.33,438.13
2016,6,26,14,30,815.0,143.0,3.3,32.0,873.0,620.61,453.41
2016,6,26,14,45,807.0,140.5,3.3,32.0,841.0,590.22,430.98
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,557.62,406.78
2016,6,26,15,15,706.0,185.5,3.25,32.0,758.5,518.64,377.17
2016,6,26,15,30,613.0,233.0,3.2,32.0,708.0,481.91,349.24
2016,6,26,15,45,581.5,225.5,3.15,32.0,655.0,435.65,314.44
2016,6,26,16,0,550.0,218.0,3.1,32.0,602.0,387.78,278.03
2016,6,26,16,15,450.0,231.5,2.95,31.5,530.5,334.9,239.29
2016,6,26,16,30,350.0,245.0,2.8,31.0,459.0,287.71,205.27
2016,6,26,16,45,508.0,176.5,2.7,31.0,457.0,259.72,177.4
2016,6,26,17,0,666.0,108.0,2.6,31.0,455.0,214.38,134.86
2016,6,26,17,15,633.5,102.5,2.3,30.5,403.5,167.93,100.27
2016,6,26,17,30,601.0,97.0,2.0,30.0,352.0,124.0,71.74
2016,6,26,17,45,557.0,90.0,1.7,29.5,300.0,81.36,51.88
2016,6,26,18,0,513.0,83.0,1.4,29.0,248.0,64.24,48.67
2016,6,26,18,15,451.5,74.0,1.3,28.5,199.0,57.9,43.45
2016,6,26,18,30,390.0,65.0,1.2,28.0,150.0,49.01,35.85
2016,6,26,18,45,301.5,52.0,1.15,27.5,107.0,39.2,27.26
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,29.39,18.36
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,14.81,2.5
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.5,13.5,1.4,22.5,20.0,10.62,0.0
2016,6,27,6,0,167.0,27.0,1.6,23.0,40.0,20.48,8.85
2016,6,27,6,15,270.0,40.0,1.65,23.5,80.0,30.44,19.83
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,42.62,30.75
2016,6,27,6,45,454.5,60.0,1.75,24.5,169.5,47.92,35.57
2016,6,27,7,0,536.0,67.0,1.8,25.0,219.0,53.35,40.27
2016,6,27,7,15,583.0,73.0,1.75,25.5,271.0,57.66,43.84
2016,6,27,7,30,630.0,79.0,1.7,26.0,323.0,85.03,50.09
2016,6,27,7,45,497.5,127.5,1.7,27.0,338.0,141.37,88.85
2016,6,27,8,0,365.0,176.0,1.7,28.0,353.0,183.9,124.74
2016,6,27,8,15,377.5,196.5,1.7,28.5,398.0,223.04,154.38
2016,6,27,8,30,390.0,217.0,1.7,29.0,443.0,263.01,185.27
2016,6,27,8,45,460.5,213.5,1.75,29.5,503.5,306.64,217.42
2016,6,27,9,0,531.0,210.0,1.8,30.0,564.0,354.18,252.77
2016,6,27,9,15,679.5,156.0,1.8,30.5,642.0,402.13,287.44
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,457.3,327.85
2016,6,27,9,45,839.0,104.0,1.8,31.5,760.0,497.34,358.04
2016,6,27,10,0,850.0,106.0,1.8,32.0,800.0,535.76,386.26
2016,6,27,10,15,858.0,107.5,1.8,32.0,834.0,570.3,411.82
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,602.61,435.26
2016,6,27,10,45,871.5,110.5,1.8,32.5,895.5,630.97,454.59
2016,6,27,11,0,877.0,112.0,1.8,33.0,923.0,656.63,471.63
2016,6,27,11,15,656.5,262.0,1.8,33.0,877.0,655.32,467.72
2016,6,27,11,30,436.0,412.0,1.8,33.0,831.0,631.8,448.75
2016,6,27,11,45,429.0,420.5,1.8,33.5,838.0,640.32,453.59
2016,6,27,12,0,422.0,429.0,1.8,34.0,845.0,646.71,456.72
2016,6,27,12,15,649.5,277.0,1.8,34.0,920.5,694.54,492.37
2016,6,27,12,30,877.0,125.0,1.8,34.0,996.0,726.98,517.62
2016,6,27,12,45,876.0,125.0,1.8,34.5,993.0,725.98,515.63
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,722.27,512.05
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,714.55,507.19
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,703.74,500.2
2016,6,27,13,45,866.0,124.0,1.95,35.0,951.0,688.14,489.89
2016,6,27,14,0,861.0,124.0,2.0,35.0,933.0,669.55,477.42
2016,6,27,14,15,855.5,122.5,2.0,35.0,908.0,646.64,461.56
2016,6,27,14,30,850.0,121.0,2.0,35.0,883.0,620.96,443.55
2016,6,27,14,45,827.0,128.5,2.0,35.0,847.5,589.26,420.97
2016,6,27,15,0,804.0,136.0,2.0,35.0,812.0,559.67,399.36
2016,6,27,15,15,793.0,133.5,2.0,35.0,774.5,523.34,372.79
2016,6,27,15,30,782.0,131.0,2.0,35.0,737.0,485.38,344.45
2016,6,27,15,45,566.5,211.0,2.05,35.0,636.5,419.25,297.35
2016,6,27,16,0,351.0,291.0,2.1,35.0,536.0,360.4,256.49
2016,6,27,16,15,283.0,280.5,2.1,34.5,469.5,310.08,220.97
2016,6,27,16,30,215.0,270.0,2.1,34.0,403.0,264.16,188.67
2016,6,27,16,45,231.5,242.5,2.15,34.0,374.0,235.4,166.25
2016,6,27,17,0,248.0,215.0,2.2,34.0,345.0,204.71,142.15
2016,6,27,17,15,410.0,159.0,2.1,33.5,345.5,173.97,112.7
2016,6,27,17,30,572.0,103.0,2.0,33.0,346.0,126.58,73.68
2016,6,27,17,45,531.0,95.0,1.9,32.5,295.5,84.82,53.93
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,66.9,50.24
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,56.95,42.17
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,48.9,35.44
2016,6,27,18,45,298.5,51.5,1.35,29.5,106.5,38.83,26.7
2016,6,27,19,0,218.0,38.0,1.2,29.0,64.0,28.71,17.62
2016,6,27,19,15,109.0,19.0,1.2,28.5,32.0,14.45,2.29
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.5,2.05,24.5,17.0,10.62,0.0
2016,6,28,6,0,95.0,27.0,2.4,25.0,34.0,20.31,8.4
2016,6,28,6,15,174.5,46.0,2.45,25.5,72.0,34.19,22.7
2016,6,28,6,30,254.0,65.0,2.5,26.0,110.0,47.85,34.85
2016,6,28,6,45,319.5,79.5,2.6,26.5,156.5,58.16,43.91
2016,6,28,7,0,385.0,94.0,2.7,27.0,203.0,68.29,52.57
2016,6,28,7,15,434.0,105.0,2.5,27.5,253.0,75.76,58.72
2016,6,28,7,30,483.0,116.0,2.3,28.0,303.0,101.75,66.26
2016,6,28,7,45,521.0,125.0,2.1,29.0,354.0,141.98,87.76
2016,6,28,8,0,559.0,134.0,1.9,30.0,405.0,188.41,119.23
2016,6,28,8,15,588.0,141.0,1.7,30.5,455.5,231.77,151.63
2016,6,28,8,30,617.0,148.0,1.5,31.0,506.0,277.12,186.68
2016,6,28,8,45,639.5,154.0,1.35,31.5,553.5,321.4,221.26
2016,6,28,9,0,662.0,160.0,1.2,32.0,601.0,366.43,255.82
2016,6,28,9,15,679.5,165.0,1.2,32.0,645.0,409.17,288.99
2016,6,28,9,30,697.0,170.0,1.2,32.0,689.0,451.65,321.28
2016,6,28,9,45,708.0,175.0,1.25,32.5,728.0,490.49,349.85
2016,6,28,10,0,719.0,180.0,1.3,33.0,767.0,528.07,376.8
2016,6,28,10,15,729.5,183.0,1.4,33.0,801.0,562.33,401.93
2016,6,28,10,30,740.0,186.0,1.5,33.0,835.0,592.89,424.17
2016,6,28,10,45,743.5,191.5,1.65,33.5,861.5,620.31,443.27
2016,6,28,11,0,747.0,197.0,1.8,34.0,888.0,645.23,460.35
2016,6,28,11,15,752.5,198.5,1.9,34.0,908.0,665.89,475.07
2016,6,28,11,30,758.0,200.0,2.0,34.0,928.0,683.95,487.9
2016,6,28,11,45,778.5,188.5,2.1,34.0,945.5,700.05,499.61
2016,6,28,12,0,799.0,177.0,2.2,34.0,963.0,713.63,509.58
2016,6,28,12,15,800.0,177.5,2.25,34.0,968.0,719.83,514.01
2016,6,28,12,30,801.0,178.0,2.3,34.0,973.0,723.26,516.58
2016,6,28,12,45,796.0,181.0,2.4,34.0,969.5,721.7,515.99
2016,6,28,13,0,791.0,184.0,2.5,34.0,966.0,717.58,513.64
2016,6,28,13,15,788.5,183.0,2.55,34.0,955.5,709.5,508.39
2016,6,28,13,30,786.0,182.0,2.6,34.0,945.0,698.53,501.12
2016,6,28,13,45,781.5,180.5,2.7,34.0,927.5,682.91,490.85
2016,6,28,14,0,777.0,179.0,2.8,34.0,910.0,664.5,478.49
2016,6,28,14,15,388.5,114.5,2.9,33.5,480.0,349.98,258.75
2016,6,28,14,30,0.0,50.0,3.0,33.0,50.0,38.74,24.13
2016,6,28,14,45,0.0,48.0,3.1,33.0,48.0,37.14,23.06
2016,6,28,15,0,0.0,46.0,3.2,33.0,46.0,35.54,21.88
2016,6,28,15,15,0.5,97.0,3.25,32.5,98.0,75.3,52.65
2016,6,28,15,30,1.0,148.0,3.3,32.0,150.0,114.4,82.85
2016,6,28,15,45,0.5,83.5,3.35,32.0,84.5,64.69,44.76
2016,6,28,16,0,0.0,19.0,3.4,32.0,19.0,14.58,5.8
2016,6,28,16,15,0.0,21.5,3.35,31.5,21.5,16.48,7.36
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,18.38,8.93
2016,6,28,16,45,0.0,17.0,3.25,30.5,17.0,13.0,4.71
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,7.63,0.47
2016,6,28,17,15,0.0,71.5,3.0,29.5,71.5,54.89,38.46
2016,6,28,17,30,0.0,133.0,2.8,29.0,133.0,98.39,73.4
2016,6,28,17,45,0.0,113.5,2.6,28.5,113.5,83.72,62.01
2016,6,28,18,0,0.0,94.0,2.4,28.0,94.0,69.61,53.42
2016,6,28,18,15,0.0,75.5,2.15,27.5,75.5,56.35,42.33
2016,6,28,18,30,0.0,57.0,1.9,27.0,57.0,42.98,30.92
2016,6,28,18,45,0.0,40.5,1.7,27.0,40.5,30.86,20.34
2016,6,28,19,0,0.0,24.0,1.5,27.0,24.0,18.3,9.32
2016,6,28,19,15,0.0,12.0,1.35,26.5,12.0,9.12,0.0
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.5,13.0,2.05,23.5,18.5,10.23,0.0
2016,6,29,6,0,147.0,26.0,2.3,24.0,37.0,19.69,7.8
2016,6,29,6,15,243.5,40.5,2.3,24.0,76.0,30.64,19.89
2016,6,29,6,30,340.0,55.0,2.3,24.0,115.0,41.6,29.85
2016,6,29,6,45,413.5,64.5,2.35,24.5,163.0,51.09,38.26
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,58.1,44.32
2016,6,29,7,15,536.0,81.5,2.4,25.5,262.5,63.23,48.58
2016,6,29,7,30,585.0,89.0,2.4,26.0,314.0,89.84,55.12
2016,6,29,7,45,623.0,94.5,2.4,26.5,366.5,132.74,77.49
2016,6,29,8,0,661.0,100.0,2.4,27.0,419.0,178.96,109.19
2016,6,29,8,15,687.5,104.5,2.4,27.5,470.5,225.03,144.84
2016,6,29,8,30,714.0,109.0,2.4,28.0,522.0,272.62,183.22
2016,6,29,8,45,514.5,195.5,2.4,28.5,507.0,310.55,220.52
2016,6,29,9,0,315.0,282.0,2.4,29.0,492.0,326.28,238.16
2016,6,29,9,15,242.0,317.0,2.45,29.5,485.0,339.49,249.61
2016,6,29,9,30,169.0,352.0,2.5,30.0,478.0,343.35,253.15
2016,6,29,9,45,488.5,241.0,2.55,30.5,633.5,432.76,316.99
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,535.19,390.32
2016,6,29,10,15,817.0,132.5,2.65,31.0,823.5,567.06,414.2
2016,6,29,10,30,826.0,135.0,2.7,31.0,858.0,599.45,438.25
2016,6,29,10,45,831.0,137.5,2.75,31.5,885.5,627.11,457.64
2016,6,29,11,0,836.0,140.0,2.8,32.0,913.0,652.12,474.78
2016,6,29,11,15,841.0,141.5,2.85,32.0,934.0,673.64,490.21
2016,6,29,11,30,846.0,143.0,2.9,32.0,955.0,692.28,503.47
2016,6,29,11,45,854.5,139.5,2.95,32.0,969.5,706.88,513.95
2016,6,29,12,0,863.0,136.0,3.0,32.0,984.0,718.6,522.36
2016,6,29,12,15,864.0,136.0,3.0,32.0,989.5,724.55,526.49
2016,6,29,12,30,865.0,136.0,3.0,32.0,995.0,727.66,528.64
2016,6,29,12,45,861.5,138.0,3.05,32.5,991.5,726.34,526.83
2016,6,29,13,0,858.0,140.0,3.1,33.0,988.0,722.43,523.19
2016,6,29,13,15,855.5,139.5,3.1,33.0,977.5,714.65,517.79
2016,6,29,13,30,853.0,139.0,3.1,33.0,967.0,703.87,510.26
2016,6,29,13,45,846.5,140.0,3.1,33.0,948.5,688.38,499.39
2016,6,29,14,0,840.0,141.0,3.1,33.0,930.0,670.02,486.4
2016,6,29,14,15,834.0,139.5,3.1,33.0,905.0,647.41,470.34
2016,6,29,14,30,828.0,138.0,3.1,33.0,880.0,622.1,452.14
2016,6,29,14,45,803.5,146.0,3.1,33.0,844.5,595.52,432.46
2016,6,29,15,0,779.0,154.0,3.1,33.0,809.0,562.3,407.92
2016,6,29,15,15,767.5,151.0,3.15,33.0,771.0,526.18,381.11
2016,6,29,15,30,756.0,148.0,3.2,33.0,733.0,488.52,352.56
2016,6,29,15,45,739.5,145.0,3.25,33.0,690.0,447.35,320.84
2016,6,29,16,0,723.0,142.0,3.3,33.0,647.0,403.34,286.38
2016,6,29,16,15,543.0,192.0,3.3,32.5,556.0,340.85,241.37
2016,6,29,16,30,363.0,242.0,3.3,32.0,465.0,291.25,207.21
2016,6,29,16,45,498.5,182.0,3.35,32.0,459.0,263.5,180.38
2016,6,29,17,0,634.0,122.0,3.4,32.0,453.0,221.3,141.26
2016,6,29,17,15,601.0,115.5,3.2,31.5,401.5,175.47,107.13
2016,6,29,17,30,568.0,109.0,3.0,31.0,350.0,132.28,78.73
2016,6,29,17,45,526.0,100.0,2.85,30.5,299.0,89.82,57.76
2016,6,29,18,0,484.0,91.0,2.7,30.0,248.0,67.42,51.13
2016,6,29,18,15,424.5,80.5,2.4,29.5,199.0,59.84,44.89
2016,6,29,18,30,365.0,70.0,2.1,29.0,150.0,52.18,38.35
2016,6,29,18,45,288.0,55.0,1.85,28.5,107.5,41.19,28.79
2016,6,29,19,0,211.0,40.0,1.6,28.0,65.0,30.09,18.84
2016,6,29,19,15,105.5,20.0,1.55,27.5,32.5,15.18,2.77
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,10.23,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,19.62,7.46
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,31.58,20.5
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,43.48,31.16
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.0,51.39,38.18
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,61.69,46.97
2016,6,30,7,15,513.0,87.5,1.8,27.5,260.0,67.37,51.65
2016,6,30,7,30,562.0,96.0,1.9,28.0,311.0,93.81,58.33
2016,6,30,7,45,600.5,102.0,2.0,28.5,363.5,135.95,80.2
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,181.5,111.13
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,228.13,153.28
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,260.49,184.39
2016,6,30,8,45,244.0,261.0,2.25,29.5,407.0,271.28,197.26
2016,6,30,9,0,116.0,302.0,2.3,30.0,379.0,267.83,197.78
2016,6,30,9,15,91.5,316.0,2.3,30.5,379.5,274.32,202.7
2016,6,30,9,30,67.0,330.0,2.3,31.0,380.0,279.91,206.55
2016,6,30,9,45,194.5,348.5,2.35,31.5,505.0,363.22,266.28
2016,6,30,10,0,322.0,367.0,2.4,32.0,630.0,456.16,331.88
2016,6,30,10,15,289.5,394.0,2.45,32.0,638.0,471.85,342.8
2016,6,30,10,30,257.0,421.0,2.5,32.0,646.0,484.44,351.57
2016,6,30,10,45,540.0,286.0,2.55,32.5,778.0,571.4,414.43
2016,6,30,11,0,823.0,151.0,2.6,33.0,910.0,659.56,477.14
2016,6,30,11,15,828.0,152.0,2.6,33.0,931.0,673.07,486.57
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,691.11,499.16
2016,6,30,11,45,836.0,154.0,2.65,33.5,965.5,704.85,507.84
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,715.59,514.38
2016,6,30,12,15,840.0,155.5,2.75,34.0,985.0,721.64,518.76
2016,6,30,12,30,841.0,156.0,2.8,34.0,991.0,724.97,521.25
2016,6,30,12,45,843.0,154.0,2.85,34.5,989.0,724.91,520.39
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,722.33,517.78
2016,6,30,13,15,843.0,151.5,2.95,35.0,977.0,715.12,513.03
2016,6,30,13,30,841.0,151.0,3.0,35.0,967.0,704.93,506.2
2016,6,30,13,45,837.0,149.5,3.05,35.0,949.5,689.66,495.83
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,671.42,483.3
2016,6,30,14,15,827.0,146.5,3.15,35.0,906.5,649.02,467.7
2016,6,30,14,30,821.0,145.0,3.2,35.0,881.0,629.87,453.89
2016,6,30,14,45,821.5,137.5,3.3,35.0,851.5,595.77,429.93
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,564.69,407.4
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.0,531.24,383.16
2016,6,30,15,30,801.0,125.0,3.5,34.0,746.0,492.83,354.73
2016,6,30,15,45,787.5,122.0,3.55,34.0,703.0,451.2,322.51
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,408.54,288.77
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,363.29,252.97
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,317.88,216.36
2016,6,30,16,45,716.5,107.5,3.65,33.0,515.0,266.93,175.14
2016,6,30,17,0,694.0,103.0,3.7,33.0,465.0,219.99,137.5
2016,6,30,17,15,663.5,97.5,3.6,32.5,413.0,172.24,101.68
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,126.75,71.62
2016,6,30,17,45,591.5,85.0,3.4,31.5,308.5,82.24,50.04
2016,6,30,18,0,550.0,78.0,3.3,31.0,256.0,61.03,45.6
2016,6,30,18,15,491.0,69.5,3.0,30.0,206.0,54.9,40.66
2016,6,30,18,30,432.0,61.0,2.7,29.0,156.0,48.7,35.44
2016,6,30,18,45,347.0,49.0,2.4,28.5,112.0,39.41,27.3
2016,6,30,19,0,262.0,37.0,2.1,28.0,68.0,28.22,17.31
2016,6,30,19,15,131.0,18.5,2.05,27.5,34.0,14.15,2.2
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,10.23,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,19.72,7.29
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.38,19.58
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.07,29.25
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,50.59,37.57
2016,7,1,7,0,511.0,73.0,1.7,27.0,216.0,57.67,43.57
2016,7,1,7,15,560.0,80.5,1.75,27.5,268.5,62.88,47.87
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,90.18,54.45
2016,7,1,7,45,646.0,93.5,1.9,28.5,374.5,134.35,77.21
2016,7,1,8,0,683.0,99.0,2.0,29.0,428.0,181.7,109.42
2016,7,1,8,15,709.5,103.5,2.05,29.5,480.0,228.99,145.7
2016,7,1,8,30,736.0,108.0,2.1,30.0,532.0,281.29,187.34
2016,7,1,8,45,756.5,111.5,2.15,30.5,581.5,328.2,225.39
2016,7,1,9,0,777.0,115.0,2.2,31.0,631.0,375.42,263.29
2016,7,1,9,15,792.0,118.5,2.2,31.5,676.5,420.48,298.87
2016,7,1,9,30,807.0,122.0,2.2,32.0,722.0,464.82,332.97
2016,7,1,9,45,820.0,123.5,2.25,32.5,762.5,505.59,363.77
2016,7,1,10,0,833.0,125.0,2.3,33.0,803.0,542.69,391.2
2016,7,1,10,15,841.5,127.0,2.35,33.0,837.5,577.5,417.15
2016,7,1,10,30,850.0,129.0,2.4,33.0,872.0,610.13,441.06
2016,7,1,10,45,857.5,129.5,2.45,33.5,900.5,638.67,460.81
2016,7,1,11,0,865.0,130.0,2.5,34.0,929.0,664.64,478.39
2016,7,1,11,15,869.5,131.0,2.55,34.0,950.0,686.26,493.69
2016,7,1,11,30,874.0,132.0,2.6,34.0,971.0,704.91,506.8
2016,7,1,11,45,870.5,137.0,2.65,34.5,982.5,717.79,514.75
2016,7,1,12,0,867.0,142.0,2.7,35.0,994.0,727.31,520.33
2016,7,1,12,15,868.0,142.0,2.75,35.0,999.0,733.35,524.7
