Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,30,869.0,142.0,2.8,35.0,1004.0,736.54,527.11
2016,7,1,12,45,869.0,141.5,2.9,35.5,1001.5,736.06,526.16
2016,7,1,13,0,869.0,141.0,3.0,36.0,999.0,732.93,523.37
2016,7,1,13,15,866.5,140.5,3.05,36.0,988.5,725.13,518.25
2016,7,1,13,30,864.0,140.0,3.1,36.0,978.0,714.28,511.01
2016,7,1,13,45,532.5,306.0,3.2,36.0,820.0,619.93,442.98
2016,7,1,14,0,201.0,472.0,3.3,36.0,662.0,507.15,361.83
2016,7,1,14,15,522.0,303.5,3.35,36.0,776.5,587.28,421.61
2016,7,1,14,30,843.0,135.0,3.4,36.0,891.0,631.33,454.33
2016,7,1,14,45,834.5,133.0,3.5,36.0,858.5,601.23,432.57
2016,7,1,15,0,826.0,131.0,3.6,36.0,826.0,568.81,409.08
2016,7,1,15,15,815.0,128.5,3.65,35.5,788.0,535.07,384.72
2016,7,1,15,30,804.0,126.0,3.7,35.0,750.0,496.28,356.12
2016,7,1,15,45,789.0,123.5,3.75,35.0,706.0,454.26,323.74
2016,7,1,16,0,774.0,121.0,3.8,35.0,662.0,411.32,289.93
2016,7,1,16,15,756.0,117.5,3.8,34.5,614.5,365.87,254.11
2016,7,1,16,30,738.0,114.0,3.8,34.0,567.0,320.29,217.54
2016,7,1,16,45,712.0,110.0,3.85,34.0,516.0,268.83,176.18
2016,7,1,17,0,686.0,106.0,3.9,34.0,465.0,221.72,138.67
2016,7,1,17,15,654.5,100.5,3.75,33.5,412.5,174.15,103.1
2016,7,1,17,30,623.0,95.0,3.6,33.0,360.0,128.96,73.24
2016,7,1,17,45,578.5,88.5,3.5,32.5,307.5,85.15,51.92
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,63.76,47.67
2016,7,1,18,15,474.0,73.0,3.15,31.0,205.0,57.38,42.55
2016,7,1,18,30,414.0,64.0,2.9,30.0,155.0,50.91,37.12
2016,7,1,18,45,327.0,51.5,2.65,29.5,111.0,39.04,26.87
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.53,18.28
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,14.85,2.53
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.0,13.5,2.65,23.5,15.5,10.62,0.0
2016,7,2,6,0,64.0,27.0,2.9,24.0,31.0,20.13,7.21
2016,7,2,6,15,150.5,46.0,3.1,24.5,69.0,33.96,22.49
2016,7,2,6,30,237.0,65.0,3.3,25.0,107.0,47.73,34.84
2016,7,2,6,45,319.5,77.5,3.5,25.5,154.5,56.82,42.94
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,65.88,50.74
2016,7,2,7,15,455.5,100.0,3.75,26.5,253.0,72.85,56.54
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,98.9,63.87
2016,7,2,7,45,559.0,114.0,3.9,28.0,357.5,140.7,85.91
2016,7,2,8,0,609.0,118.0,4.0,29.0,411.0,184.48,115.08
2016,7,2,8,15,638.0,124.0,4.05,29.5,462.0,229.76,149.78
2016,7,2,8,30,667.0,130.0,4.1,30.0,513.0,276.95,187.46
2016,7,2,8,45,696.0,131.5,4.15,30.5,563.5,322.27,224.16
2016,7,2,9,0,725.0,133.0,4.2,31.0,614.0,368.8,261.58
2016,7,2,9,15,741.5,137.0,4.25,31.5,659.0,415.27,298.55
2016,7,2,9,30,758.0,141.0,4.3,32.0,704.0,458.62,332.42
2016,7,2,9,45,775.5,141.0,4.35,32.5,745.0,498.55,363.05
2016,7,2,10,0,793.0,141.0,4.4,33.0,786.0,537.53,392.26
2016,7,2,10,15,802.5,143.0,4.4,33.0,820.5,572.45,418.64
2016,7,2,10,30,812.0,145.0,4.4,33.0,855.0,605.38,443.09
2016,7,2,10,45,822.5,144.5,4.45,33.5,884.0,634.74,463.8
2016,7,2,11,0,833.0,144.0,4.5,34.0,913.0,655.03,477.96
2016,7,2,11,15,838.0,145.5,4.5,34.5,934.0,676.63,492.45
2016,7,2,11,30,843.0,147.0,4.5,35.0,955.0,695.36,504.67
2016,7,2,11,45,845.5,148.0,4.55,35.5,968.5,709.05,513.37
2016,7,2,12,0,848.0,149.0,4.6,36.0,982.0,719.69,519.86
2016,7,2,12,15,849.5,149.0,4.6,36.0,987.5,725.97,524.24
2016,7,2,12,30,851.0,149.0,4.6,36.0,993.0,729.47,526.66
2016,7,2,12,45,850.5,149.0,4.65,36.0,990.5,729.0,526.47
2016,7,2,13,0,850.0,149.0,4.7,36.0,988.0,725.99,524.47
2016,7,2,13,15,847.5,148.0,4.7,36.0,978.0,718.07,518.94
2016,7,2,13,30,845.0,147.0,4.7,36.0,968.0,707.16,511.3
2016,7,2,13,45,841.0,146.5,4.75,36.0,950.0,692.54,501.16
2016,7,2,14,0,837.0,146.0,4.8,36.0,932.0,674.95,488.87
2016,7,2,14,15,830.5,144.5,4.8,36.0,907.0,652.16,472.61
2016,7,2,14,30,824.0,143.0,4.8,36.0,882.0,626.7,454.23
2016,7,2,14,45,814.5,141.5,4.85,36.0,850.0,601.89,436.0
2016,7,2,15,0,805.0,140.0,4.9,36.0,818.0,569.07,411.87
2016,7,2,15,15,794.0,137.5,4.9,35.5,780.0,532.71,385.42
2016,7,2,15,30,783.0,135.0,4.9,35.0,742.0,494.69,357.06
2016,7,2,15,45,556.5,216.5,4.9,35.0,635.5,423.56,304.98
2016,7,2,16,0,330.0,298.0,4.9,35.0,529.0,360.32,259.9
2016,7,2,16,15,310.5,278.5,4.85,34.5,483.5,321.18,230.95
2016,7,2,16,30,291.0,259.0,4.8,34.0,438.0,283.17,202.47
2016,7,2,16,45,469.5,188.5,4.75,34.0,447.0,263.25,180.52
2016,7,2,17,0,648.0,118.0,4.7,34.0,456.0,224.16,142.28
2016,7,2,17,15,614.5,111.5,4.5,33.5,404.0,177.37,107.31
2016,7,2,17,30,581.0,105.0,4.3,33.0,352.0,133.25,78.0
2016,7,2,17,45,531.5,98.0,4.15,32.5,300.0,91.04,57.03
2016,7,2,18,0,482.0,91.0,4.0,32.0,248.0,67.39,50.68
2016,7,2,18,15,418.5,81.0,3.75,31.5,198.5,60.1,44.73
2016,7,2,18,30,355.0,71.0,3.5,31.0,149.0,52.77,38.5
2016,7,2,18,45,264.0,56.5,3.3,30.5,106.0,42.06,29.23
2016,7,2,19,0,173.0,42.0,3.1,30.0,63.0,31.32,19.62
2016,7,2,19,15,86.5,21.0,3.15,29.5,31.5,16.01,3.08
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,8.5,4.75,24.5,8.5,6.69,0.0
2016,7,3,6,0,0.0,17.0,4.9,25.0,17.0,12.96,2.34
2016,7,3,6,15,4.0,37.5,5.1,25.5,38.0,28.01,17.44
2016,7,3,6,30,8.0,58.0,5.3,26.0,59.0,42.66,30.4
2016,7,3,6,45,24.5,79.5,5.5,26.5,85.5,57.28,43.14
2016,7,3,7,0,41.0,101.0,5.7,27.0,112.0,71.94,55.68
2016,7,3,7,15,20.5,93.5,5.75,27.5,99.0,68.53,52.68
2016,7,3,7,30,0.0,86.0,5.8,28.0,86.0,65.21,47.32
2016,7,3,7,45,0.0,80.0,5.9,28.5,80.0,61.39,43.99
2016,7,3,8,0,0.0,74.0,6.0,29.0,74.0,56.83,40.07
2016,7,3,8,15,8.5,137.5,6.0,29.5,142.5,105.73,78.24
2016,7,3,8,30,17.0,201.0,6.0,30.0,211.0,154.66,115.75
2016,7,3,8,45,19.0,219.0,6.05,30.5,231.5,170.3,127.23
2016,7,3,9,0,21.0,237.0,6.1,31.0,252.0,186.16,138.82
2016,7,3,9,15,116.0,292.0,6.05,31.5,378.0,269.81,200.38
2016,7,3,9,30,211.0,347.0,6.0,32.0,504.0,359.21,265.68
2016,7,3,9,45,217.0,368.0,5.95,32.5,537.0,388.84,287.04
2016,7,3,10,0,223.0,389.0,5.9,33.0,570.0,418.31,308.05
2016,7,3,10,15,262.5,398.5,5.8,33.0,621.5,461.26,339.24
2016,7,3,10,30,302.0,408.0,5.7,33.0,673.0,502.49,368.96
2016,7,3,10,45,302.0,423.5,5.65,33.5,695.0,524.99,384.09
2016,7,3,11,0,302.0,439.0,5.6,34.0,717.0,546.28,398.18
2016,7,3,11,15,289.0,454.0,5.5,34.0,725.5,557.31,405.47
2016,7,3,11,30,276.0,469.0,5.4,34.0,734.0,566.53,411.41
2016,7,3,11,45,283.0,474.5,5.35,34.5,749.5,580.81,420.4
2016,7,3,12,0,290.0,480.0,5.3,35.0,765.0,593.89,428.45
2016,7,3,12,15,291.5,483.0,5.2,35.0,771.0,599.89,432.28
2016,7,3,12,30,293.0,486.0,5.1,35.0,777.0,604.52,435.17
2016,7,3,12,45,557.0,323.5,5.05,35.5,874.5,674.66,487.17
2016,7,3,13,0,821.0,161.0,5.0,36.0,972.0,726.55,525.73
2016,7,3,13,15,818.0,160.5,4.9,36.0,961.5,718.3,519.31
2016,7,3,13,30,815.0,160.0,4.8,36.0,951.0,707.07,511.07
2016,7,3,13,45,812.5,157.5,4.75,36.5,934.0,691.61,499.04
2016,7,3,14,0,810.0,155.0,4.7,37.0,917.0,673.19,484.97
2016,7,3,14,15,803.5,153.5,4.6,37.0,892.0,650.11,468.43
2016,7,3,14,30,797.0,152.0,4.5,37.0,867.0,624.44,449.87
2016,7,3,14,45,790.0,148.5,4.45,37.0,836.0,594.44,428.15
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,562.18,404.46
2016,7,3,15,15,772.0,142.5,4.4,36.5,767.5,526.57,378.77
2016,7,3,15,30,761.0,140.0,4.4,36.0,730.0,489.36,351.25
2016,7,3,15,45,749.0,135.0,4.4,36.0,688.0,448.33,319.62
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,406.24,286.5
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.0,359.14,249.7
2016,7,3,16,30,700.0,122.0,4.4,35.0,552.0,314.18,213.8
2016,7,3,16,45,679.5,116.0,4.45,35.0,503.0,267.44,175.99
2016,7,3,17,0,659.0,110.0,4.5,35.0,454.0,221.45,139.23
2016,7,3,17,15,626.5,104.0,4.4,34.5,402.5,174.62,104.24
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,130.32,74.75
2016,7,3,17,45,555.0,90.0,4.25,33.5,300.0,87.06,52.82
2016,7,3,18,0,516.0,82.0,4.2,33.0,249.0,63.52,47.26
2016,7,3,18,15,454.5,73.0,4.1,32.5,200.0,57.15,42.08
2016,7,3,18,30,393.0,64.0,4.0,32.0,151.0,48.35,34.67
2016,7,3,18,45,306.0,51.5,3.95,31.5,107.5,38.89,26.48
2016,7,3,19,0,219.0,39.0,3.9,31.0,64.0,29.42,17.99
2016,7,3,19,15,109.5,19.5,4.0,30.5,32.0,14.82,2.33
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,6.0,4.2,25.0,6.0,4.72,0.0
2016,7,4,6,0,0.0,12.0,4.3,25.0,12.0,9.12,0.0
2016,7,4,6,15,0.0,29.0,4.45,25.0,29.0,22.16,12.64
2016,7,4,6,30,0.0,46.0,4.6,25.0,46.0,34.67,23.77
2016,7,4,6,45,0.0,68.0,4.75,25.5,68.0,50.36,37.43
2016,7,4,7,0,0.0,90.0,4.9,26.0,90.0,65.86,50.73
2016,7,4,7,15,104.0,118.5,5.0,26.5,158.0,83.2,65.33
2016,7,4,7,30,208.0,147.0,5.1,27.0,226.0,109.64,78.9
2016,7,4,7,45,273.0,162.5,5.2,27.5,283.0,142.12,98.27
2016,7,4,8,0,338.0,178.0,5.3,28.0,340.0,181.27,124.68
2016,7,4,8,15,316.5,206.5,5.35,28.0,372.0,217.56,154.22
2016,7,4,8,30,295.0,235.0,5.4,28.0,404.0,251.43,182.34
2016,7,4,8,45,362.5,241.0,5.5,28.5,467.5,294.72,214.69
2016,7,4,9,0,430.0,247.0,5.6,29.0,531.0,346.15,253.59
2016,7,4,9,15,478.0,248.0,5.6,29.5,585.0,389.14,286.47
2016,7,4,9,30,526.0,249.0,5.6,30.0,639.0,434.86,321.16
2016,7,4,9,45,648.0,199.5,5.65,30.5,707.0,482.87,357.22
2016,7,4,10,0,770.0,150.0,5.7,31.0,775.0,533.93,395.66
2016,7,4,10,15,780.5,152.5,5.65,31.5,810.0,569.13,421.77
2016,7,4,10,30,791.0,155.0,5.6,32.0,845.0,602.48,445.93
2016,7,4,10,45,804.5,152.5,5.55,33.0,875.0,631.66,465.71
2016,7,4,11,0,818.0,150.0,5.5,34.0,905.0,658.73,483.46
2016,7,4,11,15,823.5,151.5,5.45,34.5,926.5,673.05,493.02
2016,7,4,11,30,829.0,153.0,5.4,35.0,948.0,691.93,505.36
2016,7,4,11,45,651.0,290.5,5.35,35.5,920.5,699.76,506.01
2016,7,4,12,0,473.0,428.0,5.3,36.0,893.0,687.02,492.6
2016,7,4,12,15,465.0,435.0,5.2,36.0,893.5,690.21,494.35
2016,7,4,12,30,457.0,442.0,5.1,36.0,894.0,691.29,494.57
2016,7,4,12,45,647.5,299.5,5.1,36.5,939.5,717.79,515.38
2016,7,4,13,0,838.0,157.0,5.1,37.0,985.0,725.27,523.35
2016,7,4,13,15,644.5,290.5,5.05,37.0,924.0,702.16,503.38
2016,7,4,13,30,451.0,424.0,5.0,37.0,863.0,662.54,472.73
2016,7,4,13,45,646.0,284.0,5.0,37.5,898.5,681.35,488.04
2016,7,4,14,0,841.0,144.0,5.0,38.0,934.0,678.78,488.32
2016,7,4,14,15,642.5,254.5,5.0,38.0,849.0,629.84,451.58
2016,7,4,14,30,444.0,365.0,5.0,38.0,764.0,572.72,409.69
2016,7,4,14,45,375.0,376.5,5.0,38.0,705.0,521.97,374.01
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,477.75,342.61
2016,7,4,15,15,410.0,330.0,4.95,37.5,658.5,479.29,344.37
2016,7,4,15,30,514.0,272.0,4.9,37.0,671.0,469.17,336.81
2016,7,4,15,45,515.5,251.5,4.9,37.0,631.5,431.08,308.24
2016,7,4,16,0,517.0,231.0,4.9,37.0,592.0,391.49,278.02
2016,7,4,16,15,611.5,178.5,4.8,36.5,576.5,362.87,253.79
2016,7,4,16,30,706.0,126.0,4.7,36.0,561.0,320.38,217.61
2016,7,4,16,45,683.0,120.5,4.65,36.0,510.5,272.99,179.46
2016,7,4,17,0,660.0,115.0,4.6,36.0,460.0,226.59,142.58
2016,7,4,17,15,530.5,128.0,4.4,35.5,386.0,178.83,110.93
2016,7,4,17,30,401.0,141.0,4.2,35.0,312.0,139.66,88.59
2016,7,4,17,45,367.0,126.5,4.05,34.5,266.0,102.14,67.64
2016,7,4,18,0,333.0,112.0,3.9,34.0,220.0,78.97,59.76
2016,7,4,18,15,352.5,90.5,3.7,33.0,185.5,65.66,49.01
2016,7,4,18,30,372.0,69.0,3.5,32.0,151.0,51.57,37.33
2016,7,4,18,45,278.5,55.5,3.35,31.5,107.5,41.47,28.61
2016,7,4,19,0,185.0,42.0,3.2,31.0,64.0,31.38,19.55
2016,7,4,19,15,92.5,21.0,3.3,30.5,32.0,15.87,2.8
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,40.5,13.0,4.15,25.0,15.5,10.23,0.0
2016,7,5,6,0,81.0,26.0,4.2,25.0,31.0,19.44,5.45
2016,7,5,6,15,179.0,43.0,4.35,25.0,69.0,32.06,20.74
2016,7,5,6,30,277.0,60.0,4.5,25.0,107.0,44.58,32.13
2016,7,5,6,45,368.5,69.5,4.65,25.5,156.0,51.87,38.71
2016,7,5,7,0,460.0,79.0,4.8,26.0,205.0,59.25,45.1
2016,7,5,7,15,512.5,87.0,4.9,26.5,256.5,67.16,51.73
2016,7,5,7,30,565.0,95.0,5.0,27.0,308.0,93.69,58.41
2016,7,5,7,45,619.5,96.0,5.1,27.5,363.0,134.1,78.57
2016,7,5,8,0,674.0,97.0,5.2,28.0,418.0,179.6,109.22
2016,7,5,8,15,545.0,152.0,5.25,28.5,431.5,228.9,153.8
2016,7,5,8,30,416.0,207.0,5.3,29.0,445.0,265.48,188.38
2016,7,5,8,45,473.0,207.0,5.35,29.5,501.0,307.44,220.56
2016,7,5,9,0,530.0,207.0,5.4,30.0,557.0,353.57,256.17
2016,7,5,9,15,503.0,236.0,5.4,30.5,587.5,390.98,286.25
2016,7,5,9,30,476.0,265.0,5.4,31.0,618.0,424.8,312.64
2016,7,5,9,45,662.0,187.0,5.4,31.5,707.5,480.72,353.99
2016,7,5,10,0,848.0,109.0,5.4,32.0,797.0,540.84,398.84
2016,7,5,10,15,856.0,110.5,5.4,32.5,831.5,575.76,424.86
2016,7,5,10,30,864.0,112.0,5.4,33.0,866.0,608.46,448.7
2016,7,5,10,45,654.5,247.0,5.4,33.5,829.0,615.9,451.39
2016,7,5,11,0,445.0,382.0,5.4,34.0,792.0,600.31,437.15
2016,7,5,11,15,667.0,247.5,5.35,34.0,878.5,657.2,480.39
2016,7,5,11,30,889.0,113.0,5.3,34.0,965.0,704.98,517.23
2016,7,5,11,45,884.5,119.0,5.3,34.5,976.5,718.62,525.62
2016,7,5,12,0,880.0,125.0,5.3,35.0,988.0,728.78,531.58
2016,7,5,12,15,637.0,281.5,5.25,35.5,908.5,696.2,503.48
2016,7,5,12,30,394.0,438.0,5.2,36.0,829.0,642.21,460.96
2016,7,5,12,45,418.5,438.5,5.2,36.5,853.0,662.09,473.97
2016,7,5,13,0,443.0,439.0,5.2,37.0,877.0,678.28,484.09
2016,7,5,13,15,660.0,281.0,5.2,37.0,925.5,707.49,508.05
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,716.18,518.0
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,700.91,507.18
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,682.53,494.16
2016,7,5,14,15,865.5,119.0,5.15,37.0,914.0,659.88,477.82
2016,7,5,14,30,860.0,118.0,5.1,37.0,889.0,634.43,459.28
2016,7,5,14,45,848.0,119.0,5.1,37.0,856.0,604.0,437.07
2016,7,5,15,0,836.0,120.0,5.1,37.0,823.0,571.46,412.94
2016,7,5,15,15,826.0,117.5,5.1,36.5,785.5,535.38,386.68
2016,7,5,15,30,816.0,115.0,5.1,36.0,748.0,497.46,358.36
2016,7,5,15,45,803.5,112.0,5.1,36.0,705.0,456.66,326.49
2016,7,5,16,0,791.0,109.0,5.1,36.0,662.0,413.65,292.3
2016,7,5,16,15,774.0,106.0,5.1,35.5,615.0,368.11,256.16
2016,7,5,16,30,757.0,103.0,5.1,35.0,568.0,322.31,219.13
2016,7,5,16,45,734.5,99.0,5.1,35.0,517.5,274.28,179.9
2016,7,5,17,0,712.0,95.0,5.1,35.0,467.0,227.07,141.83
2016,7,5,17,15,682.0,90.0,5.0,34.5,414.5,174.91,102.28
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,128.63,71.01
2016,7,5,17,45,608.5,79.5,4.8,33.5,309.5,83.77,48.35
2016,7,5,18,0,565.0,74.0,4.7,33.0,257.0,58.3,42.95
2016,7,5,18,15,504.5,66.5,4.55,32.5,207.0,52.78,38.45
2016,7,5,18,30,444.0,59.0,4.4,32.0,157.0,47.24,33.75
2016,7,5,18,45,349.5,48.5,4.3,31.5,112.0,39.03,26.6
2016,7,5,19,0,255.0,38.0,4.2,31.0,67.0,28.89,17.54
2016,7,5,19,15,127.5,19.0,4.25,30.5,33.5,14.51,1.96
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,9.83,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,18.7,4.5
2016,7,6,6,15,160.5,43.0,4.9,25.0,66.0,31.94,20.6
2016,7,6,6,30,253.0,61.0,5.0,25.0,103.0,45.1,32.54
2016,7,6,6,45,347.0,70.5,5.15,25.5,151.5,52.35,39.1
2016,7,6,7,0,441.0,80.0,5.3,26.0,200.0,59.7,45.48
2016,7,6,7,15,493.5,88.5,5.4,26.5,251.0,68.06,52.5
2016,7,6,7,30,546.0,97.0,5.5,27.0,302.0,94.5,59.41
2016,7,6,7,45,596.0,99.5,5.6,28.0,356.0,134.57,79.69
2016,7,6,8,0,646.0,102.0,5.7,29.0,410.0,179.32,109.81
2016,7,6,8,15,674.0,107.0,5.75,29.5,461.5,225.65,145.83
2016,7,6,8,30,702.0,112.0,5.8,30.0,513.0,273.71,184.83
2016,7,6,8,45,727.5,114.0,5.9,30.5,563.0,323.13,225.41
2016,7,6,9,0,753.0,116.0,6.0,31.0,613.0,369.88,263.74
2016,7,6,9,15,769.0,119.5,6.0,31.5,658.0,414.55,300.03
2016,7,6,9,30,785.0,123.0,6.0,32.0,703.0,458.66,335.05
2016,7,6,9,45,800.0,124.0,6.05,32.5,744.0,499.42,366.88
2016,7,6,10,0,815.0,125.0,6.1,33.0,785.0,539.0,397.08
2016,7,6,10,15,824.0,127.0,6.05,33.0,820.0,571.37,422.12
2016,7,6,10,30,833.0,129.0,6.0,33.0,855.0,604.05,446.81
2016,7,6,10,45,842.0,129.0,6.0,33.5,883.5,632.96,467.54
2016,7,6,11,0,851.0,129.0,6.0,34.0,912.0,659.44,486.09
2016,7,6,11,15,855.5,130.5,5.95,34.5,933.5,681.42,500.94
2016,7,6,11,30,860.0,132.0,5.9,35.0,955.0,700.47,513.44
2016,7,6,11,45,866.0,130.5,5.9,35.5,969.5,715.38,523.05
2016,7,6,12,0,872.0,129.0,5.9,36.0,984.0,727.29,530.43
2016,7,6,12,15,873.5,129.0,5.85,36.0,990.0,734.06,535.05
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,737.9,537.58
2016,7,6,12,45,876.0,128.0,5.8,36.5,994.5,737.92,536.48
2016,7,6,13,0,877.0,127.0,5.8,37.0,993.0,735.17,533.41
2016,7,6,13,15,875.5,126.5,5.75,37.0,983.5,728.02,528.19
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,717.76,520.76
2016,7,6,13,45,870.5,125.0,5.7,37.0,956.5,702.6,510.03
2016,7,6,14,0,867.0,124.0,5.7,37.0,939.0,684.36,497.03
2016,7,6,14,15,861.5,123.0,5.7,37.0,914.0,661.83,480.84
2016,7,6,14,30,856.0,122.0,5.7,37.0,889.0,636.5,462.43
2016,7,6,14,45,841.0,124.5,5.7,37.0,856.0,605.53,439.69
2016,7,6,15,0,826.0,127.0,5.7,37.0,823.0,572.64,415.17
2016,7,6,15,15,815.5,124.5,5.7,37.0,785.0,536.65,388.04
2016,7,6,15,30,805.0,122.0,5.7,37.0,747.0,500.4,360.09
2016,7,6,15,45,787.0,121.5,5.7,37.0,703.0,458.51,327.54
2016,7,6,16,0,769.0,121.0,5.7,37.0,659.0,415.94,293.82
2016,7,6,16,15,750.5,117.5,5.7,36.5,611.5,370.36,257.86
2016,7,6,16,30,732.0,114.0,5.7,36.0,564.0,324.71,221.17
2016,7,6,16,45,701.5,112.0,5.75,35.5,512.5,273.76,180.62
2016,7,6,17,0,671.0,110.0,5.8,35.0,461.0,227.48,143.99
2016,7,6,17,15,638.0,104.5,5.7,34.5,408.5,180.11,108.19
2016,7,6,17,30,605.0,99.0,5.6,34.0,356.0,135.29,77.85
2016,7,6,17,45,552.5,93.5,5.55,33.5,303.0,92.37,55.88
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,67.79,50.82
2016,7,6,18,15,435.0,78.5,5.3,32.0,200.0,58.63,43.41
2016,7,6,18,30,370.0,69.0,5.1,31.0,150.0,51.55,37.48
2016,7,6,18,45,273.0,56.0,4.95,30.5,106.5,41.78,28.98
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,32.04,20.15
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,16.35,2.81
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.5,4.9,24.5,8.5,6.69,0.0
2016,7,7,6,0,0.0,17.0,5.0,25.0,17.0,12.97,0.97
2016,7,7,6,15,11.5,37.5,5.1,25.5,39.5,27.95,17.23
2016,7,7,6,30,23.0,58.0,5.2,26.0,62.0,42.35,30.07
2016,7,7,6,45,45.0,79.5,5.35,26.5,91.0,57.27,43.09
2016,7,7,7,0,67.0,101.0,5.5,27.0,120.0,72.04,55.74
2016,7,7,7,15,140.5,123.0,5.55,27.5,172.5,86.16,67.56
2016,7,7,7,30,214.0,145.0,5.6,28.0,225.0,109.02,77.89
2016,7,7,7,45,455.0,117.0,5.65,29.0,322.0,130.68,81.64
2016,7,7,8,0,696.0,89.0,5.7,30.0,419.0,177.8,106.1
2016,7,7,8,15,722.0,93.0,5.75,30.5,471.0,229.12,146.12
2016,7,7,8,30,748.0,97.0,5.8,31.0,523.0,277.86,185.83
2016,7,7,8,45,773.0,97.5,5.85,31.5,573.5,324.61,224.53
2016,7,7,9,0,798.0,98.0,5.9,32.0,624.0,372.07,263.52
2016,7,7,9,15,812.5,100.5,5.9,32.5,669.0,418.21,301.01
2016,7,7,9,30,827.0,103.0,5.9,33.0,714.0,461.98,335.85
2016,7,7,9,45,839.5,104.5,5.9,33.5,755.0,502.89,367.76
2016,7,7,10,0,852.0,106.0,5.9,34.0,796.0,542.32,397.73
2016,7,7,10,15,860.0,107.5,5.85,34.5,830.5,577.52,423.82
2016,7,7,10,30,868.0,109.0,5.8,35.0,865.0,610.48,447.62
2016,7,7,10,45,874.5,110.0,5.8,35.5,893.5,639.71,468.34
2016,7,7,11,0,881.0,111.0,5.8,36.0,922.0,666.29,486.74
2016,7,7,11,15,885.0,112.0,5.75,36.0,943.0,688.39,502.54
2016,7,7,11,30,889.0,113.0,5.7,36.0,964.0,707.45,516.0
2016,7,7,11,45,882.0,120.5,5.7,36.5,975.0,720.56,524.07
2016,7,7,12,0,875.0,128.0,5.7,37.0,986.0,730.08,529.52
2016,7,7,12,15,876.0,128.0,5.65,37.0,991.5,736.57,533.92
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,740.1,536.21
2016,7,7,12,45,874.0,129.5,5.55,37.5,994.0,739.04,534.12
2016,7,7,13,0,871.0,131.0,5.5,38.0,991.0,735.24,530.11
2016,7,7,13,15,869.0,130.5,5.45,38.0,981.0,727.81,524.75
2016,7,7,13,30,867.0,130.0,5.4,38.0,971.0,717.32,517.21
2016,7,7,13,45,860.0,130.5,5.4,38.0,952.5,701.0,505.75
2016,7,7,14,0,853.0,131.0,5.4,38.0,934.0,681.76,492.15
2016,7,7,14,15,847.5,130.0,5.4,38.0,909.0,659.58,476.35
2016,7,7,14,30,842.0,129.0,5.4,38.0,884.0,634.63,458.37
2016,7,7,14,45,831.5,128.5,5.4,38.0,851.5,604.46,436.42
2016,7,7,15,0,821.0,128.0,5.4,38.0,819.0,572.11,412.54
2016,7,7,15,15,810.5,126.0,5.4,37.5,781.5,539.17,388.53
2016,7,7,15,30,800.0,124.0,5.4,37.0,744.0,501.12,360.26
2016,7,7,15,45,783.0,122.5,5.4,37.0,700.0,459.03,327.69
2016,7,7,16,0,766.0,121.0,5.4,37.0,656.0,416.18,293.88
2016,7,7,16,15,748.0,117.5,5.45,36.5,609.0,370.87,258.25
2016,7,7,16,30,730.0,114.0,5.5,36.0,562.0,325.44,221.82
2016,7,7,16,45,701.5,111.0,5.55,36.0,511.0,274.3,180.72
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,227.62,143.48
2016,7,7,17,15,640.5,102.5,5.55,35.5,408.0,180.17,107.67
2016,7,7,17,30,608.0,97.0,5.5,35.0,356.0,135.21,77.18
2016,7,7,17,45,563.5,90.5,5.45,34.5,304.0,91.69,54.47
2016,7,7,18,0,519.0,84.0,5.4,34.0,252.0,65.07,48.35
2016,7,7,18,15,455.5,75.0,5.25,33.0,202.0,58.73,43.3
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,49.71,35.79
2016,7,7,18,45,301.5,53.0,5.0,31.5,108.5,39.9,27.3
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.09,18.47
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.17,1.99
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,12.0,3.85,24.5,14.0,9.44,0.0
2016,7,8,6,0,67.0,24.0,4.0,25.0,28.0,17.98,2.86
2016,7,8,6,15,164.0,42.0,4.15,25.5,65.5,31.24,19.88
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,44.47,31.83
2016,7,8,6,45,353.0,70.0,4.5,26.5,152.0,52.07,38.67
2016,7,8,7,0,445.0,80.0,4.7,27.0,201.0,59.75,45.32
2016,7,8,7,15,257.0,113.0,4.75,27.5,186.5,80.0,62.36
2016,7,8,7,30,69.0,146.0,4.8,28.0,172.0,105.62,78.27
2016,7,8,7,45,130.0,171.0,4.85,29.0,229.5,134.17,96.81
2016,7,8,8,0,191.0,196.0,4.9,30.0,287.0,170.98,121.78
2016,7,8,8,15,451.0,154.0,4.9,30.5,401.5,211.7,143.0
2016,7,8,8,30,711.0,112.0,4.9,31.0,516.0,277.21,186.25
2016,7,8,8,45,740.0,112.0,4.95,31.5,566.5,326.68,226.43
2016,7,8,9,0,769.0,112.0,5.0,32.0,617.0,373.79,264.64
2016,7,8,9,15,784.0,115.0,5.0,32.5,662.5,418.5,300.64
2016,7,8,9,30,799.0,118.0,5.0,33.0,708.0,462.53,335.25
2016,7,8,9,45,816.5,117.5,5.0,33.5,750.0,502.65,366.18
2016,7,8,10,0,834.0,117.0,5.0,34.0,792.0,542.4,396.04
2016,7,8,10,15,843.0,118.5,4.95,34.0,826.5,577.58,422.65
2016,7,8,10,30,852.0,120.0,4.9,34.0,861.0,610.63,447.17
2016,7,8,10,45,861.5,119.5,4.9,34.5,890.5,640.15,467.94
2016,7,8,11,0,871.0,119.0,4.9,35.0,920.0,667.22,486.53
2016,7,8,11,15,875.0,120.0,4.85,35.0,941.0,689.11,502.01
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,707.99,515.18
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,722.4,524.18
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,733.62,530.86
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,740.95,535.94
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,745.29,538.92
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,745.0,537.59
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,741.87,534.29
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,734.29,529.04
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,723.59,521.59
2016,7,8,13,45,877.5,121.5,4.8,37.5,960.0,707.98,509.62
2016,7,8,14,0,873.0,121.0,4.8,38.0,942.0,689.31,495.48
2016,7,8,14,15,543.5,282.0,4.8,38.0,788.5,591.55,424.18
2016,7,8,14,30,214.0,443.0,4.8,38.0,635.0,484.32,346.19
2016,7,8,14,45,525.0,282.5,4.8,38.0,730.5,549.2,394.57
2016,7,8,15,0,836.0,122.0,4.8,38.0,826.0,577.59,415.28
2016,7,8,15,15,826.0,120.0,4.8,37.5,788.5,541.85,389.29
2016,7,8,15,30,816.0,118.0,4.8,37.0,751.0,505.62,362.44
2016,7,8,15,45,799.5,117.0,4.8,37.0,707.0,463.51,330.0
2016,7,8,16,0,783.0,116.0,4.8,37.0,663.0,420.55,296.23
2016,7,8,16,15,765.5,112.5,4.8,36.5,615.5,374.62,260.2
2016,7,8,16,30,748.0,109.0,4.8,36.0,568.0,328.49,223.29
2016,7,8,16,45,720.0,106.5,4.8,36.0,516.5,277.04,181.97
2016,7,8,17,0,692.0,104.0,4.8,36.0,465.0,229.89,144.32
2016,7,8,17,15,660.0,99.0,4.7,35.5,412.5,181.86,108.02
2016,7,8,17,30,628.0,94.0,4.6,35.0,360.0,136.23,76.98
2016,7,8,17,45,580.5,88.0,4.5,34.5,307.0,91.74,53.69
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,63.78,47.27
2016,7,8,18,15,469.5,73.5,4.15,33.0,204.0,57.75,42.48
2016,7,8,18,30,406.0,65.0,3.9,32.0,154.0,49.16,35.32
2016,7,8,18,45,310.0,52.5,3.7,31.5,109.5,39.61,27.05
2016,7,8,19,0,214.0,40.0,3.5,31.0,65.0,30.1,18.47
2016,7,8,19,15,107.0,20.0,3.55,30.5,32.5,15.18,1.79
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,3.45,24.5,9.5,7.47,0.0
2016,7,9,6,0,0.0,19.0,3.6,25.0,19.0,14.41,0.56
2016,7,9,6,15,35.5,39.5,3.75,25.5,45.5,29.23,18.19
2016,7,9,6,30,71.0,60.0,3.9,26.0,72.0,43.57,31.06
2016,7,9,6,45,102.0,82.0,4.05,26.5,106.0,58.64,44.23
2016,7,9,7,0,133.0,104.0,4.2,27.0,140.0,73.48,56.94
2016,7,9,7,15,155.0,125.0,4.2,27.5,176.0,87.39,68.57
2016,7,9,7,30,177.0,146.0,4.2,28.0,212.0,109.63,79.03
2016,7,9,7,45,212.5,168.0,4.2,28.5,259.5,140.22,98.54
2016,7,9,8,0,248.0,190.0,4.2,29.0,307.0,176.16,123.82
2016,7,9,8,15,249.0,215.5,4.2,29.5,345.0,210.76,150.5
2016,7,9,8,30,250.0,241.0,4.2,30.0,383.0,245.3,177.41
2016,7,9,8,45,156.5,261.0,4.2,30.5,352.5,244.78,180.11
2016,7,9,9,0,63.0,281.0,4.2,31.0,322.0,233.72,173.64
2016,7,9,9,15,35.0,239.5,4.15,31.5,263.0,197.24,146.09
2016,7,9,9,30,7.0,198.0,4.1,32.0,204.0,154.7,113.67
2016,7,9,9,45,8.0,205.0,4.1,32.5,211.5,161.23,118.19
2016,7,9,10,0,9.0,212.0,4.1,33.0,219.0,167.8,122.66
2016,7,9,10,15,80.5,320.0,4.05,33.5,390.0,294.38,216.28
2016,7,9,10,30,152.0,428.0,4.0,34.0,561.0,427.87,311.59
2016,7,9,10,45,498.5,281.5,4.0,34.5,736.0,549.03,399.64
2016,7,9,11,0,845.0,135.0,4.0,35.0,911.0,663.68,481.86
2016,7,9,11,15,849.0,136.0,3.95,35.0,931.5,684.97,496.35
2016,7,9,11,30,853.0,137.0,3.9,35.0,952.0,703.32,509.06
2016,7,9,11,45,845.0,145.0,3.85,35.5,962.5,715.21,515.98
2016,7,9,12,0,837.0,153.0,3.8,36.0,973.0,723.59,520.39
2016,7,9,12,15,838.0,153.0,3.75,36.0,978.5,729.75,524.47
2016,7,9,12,30,839.0,153.0,3.7,36.0,984.0,733.13,526.61
2016,7,9,12,45,834.0,156.0,3.65,36.5,980.0,731.61,524.24
2016,7,9,13,0,829.0,159.0,3.6,37.0,976.0,739.61,527.83
2016,7,9,13,15,826.0,158.0,3.55,37.0,966.0,730.97,521.73
2016,7,9,13,30,823.0,157.0,3.5,37.0,956.0,719.31,513.62
2016,7,9,13,45,813.5,159.5,3.5,37.0,937.0,702.93,502.35
2016,7,9,14,0,804.0,162.0,3.5,37.0,918.0,683.8,489.11
2016,7,9,14,15,797.5,160.5,3.45,36.5,893.0,660.86,474.02
2016,7,9,14,30,791.0,159.0,3.4,36.0,868.0,635.32,456.86
2016,7,9,14,45,788.0,153.0,3.35,36.0,837.5,605.86,435.79
2016,7,9,15,0,785.0,147.0,3.3,36.0,807.0,573.86,412.56
2016,7,9,15,15,773.5,144.0,3.2,36.0,769.5,537.39,385.59
2016,7,9,15,30,762.0,141.0,3.1,36.0,732.0,499.34,356.97
2016,7,9,15,45,743.5,140.0,3.05,36.0,688.5,458.35,325.77
2016,7,9,16,0,725.0,139.0,3.0,36.0,645.0,414.87,292.18
2016,7,9,16,15,705.5,134.5,3.0,35.5,598.0,369.36,257.1
2016,7,9,16,30,686.0,130.0,3.0,35.0,551.0,323.96,221.38
2016,7,9,16,45,477.5,171.5,3.0,35.0,452.0,259.99,177.0
2016,7,9,17,0,269.0,213.0,3.0,35.0,353.0,214.5,148.77
2016,7,9,17,15,193.0,193.5,2.85,34.5,288.0,170.85,118.88
2016,7,9,17,30,117.0,174.0,2.7,34.0,223.0,135.47,95.93
2016,7,9,17,45,103.5,150.5,2.55,33.5,189.5,109.28,78.22
2016,7,9,18,0,90.0,127.0,2.4,33.0,156.0,87.69,67.13
2016,7,9,18,15,73.0,104.0,2.35,32.5,124.5,73.8,55.82
2016,7,9,18,30,56.0,81.0,2.3,32.0,93.0,58.23,42.81
2016,7,9,18,45,33.0,59.0,2.25,31.5,65.5,43.0,29.83
2016,7,9,19,0,10.0,37.0,2.2,31.0,38.0,27.55,16.42
2016,7,9,19,15,5.0,18.5,2.5,30.5,19.0,14.11,1.04
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.35,24.5,4.5,3.54,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,6.83,0.0
2016,7,10,6,15,0.0,24.5,2.75,25.0,24.5,18.7,9.61
2016,7,10,6,30,0.0,40.0,3.0,25.0,40.0,30.42,20.11
2016,7,10,6,45,0.0,60.0,3.3,25.5,60.0,44.89,32.73
2016,7,10,7,0,0.0,80.0,3.6,26.0,80.0,59.2,45.04
2016,7,10,7,15,1.5,101.0,3.7,26.5,101.5,74.04,57.57
2016,7,10,7,30,3.0,122.0,3.8,27.0,123.0,89.53,67.09
2016,7,10,7,45,5.5,138.5,3.9,27.5,141.0,102.84,77.23
2016,7,10,8,0,8.0,155.0,4.0,28.0,159.0,116.45,87.46
2016,7,10,8,15,9.0,170.5,4.0,28.5,175.5,129.34,97.06
2016,7,10,8,30,10.0,186.0,4.0,29.0,192.0,142.33,106.66
2016,7,10,8,45,12.5,203.5,4.0,29.5,211.5,157.34,117.69
2016,7,10,9,0,15.0,221.0,4.0,30.0,231.0,172.64,128.84
2016,7,10,9,15,57.5,280.5,3.95,30.5,322.5,236.52,176.18
2016,7,10,9,30,100.0,340.0,3.9,31.0,414.0,303.75,225.3
2016,7,10,9,45,97.5,360.0,3.9,31.5,435.5,323.69,239.28
2016,7,10,10,0,95.0,380.0,3.9,32.0,457.0,343.18,252.84
2016,7,10,10,15,176.5,398.5,3.9,32.5,549.0,412.83,302.83
2016,7,10,10,30,258.0,417.0,3.9,33.0,641.0,487.6,355.59
2016,7,10,10,45,191.5,436.5,3.9,33.5,606.5,466.23,338.94
2016,7,10,11,0,125.0,456.0,3.9,34.0,572.0,444.73,322.21
2016,7,10,11,15,106.5,460.5,3.9,34.0,560.5,434.94,314.99
2016,7,10,11,30,88.0,465.0,3.9,34.0,549.0,428.9,310.32
2016,7,10,11,45,57.5,423.5,3.9,34.5,479.0,376.96,272.53
2016,7,10,12,0,27.0,382.0,3.9,35.0,409.0,323.54,233.53
2016,7,10,12,15,77.0,442.5,3.9,35.0,519.0,408.48,294.72
2016,7,10,12,30,127.0,503.0,3.9,35.0,629.0,499.08,358.23
2016,7,10,12,45,204.0,494.5,3.95,35.5,696.0,548.69,392.77
2016,7,10,13,0,281.0,486.0,4.0,36.0,763.0,601.04,428.73
2016,7,10,13,15,231.5,489.5,4.05,36.0,716.5,561.32,400.87
2016,7,10,13,30,182.0,493.0,4.1,36.0,670.0,525.42,375.76
2016,7,10,13,45,258.5,465.5,4.15,36.0,711.5,557.78,399.55
2016,7,10,14,0,335.0,438.0,4.2,36.0,753.0,582.12,417.33
2016,7,10,14,15,556.0,303.0,4.2,36.0,809.0,619.65,446.12
2016,7,10,14,30,777.0,168.0,4.2,36.0,865.0,635.36,459.12
2016,7,10,14,45,764.5,168.0,4.2,36.0,832.5,605.34,437.36
2016,7,10,15,0,752.0,168.0,4.2,36.0,800.0,573.43,414.1
2016,7,10,15,15,739.5,165.0,4.2,35.5,763.0,537.53,388.42
2016,7,10,15,30,727.0,162.0,4.2,35.0,726.0,499.81,360.79
2016,7,10,15,45,702.0,163.0,4.25,35.0,681.5,458.1,329.02
2016,7,10,16,0,677.0,164.0,4.3,35.0,637.0,416.41,296.68
2016,7,10,16,15,656.0,159.0,4.3,34.5,590.0,371.9,262.2
2016,7,10,16,30,635.0,154.0,4.3,34.0,543.0,327.74,227.35
2016,7,10,16,45,591.0,153.5,4.3,34.0,490.5,281.45,190.88
2016,7,10,17,0,547.0,153.0,4.3,34.0,438.0,234.98,154.86
2016,7,10,17,15,509.5,144.5,4.1,33.5,387.0,190.39,121.57
2016,7,10,17,30,472.0,136.0,3.9,33.0,336.0,148.95,93.19
2016,7,10,17,45,402.5,129.5,3.75,33.0,283.0,110.47,72.15
2016,7,10,18,0,333.0,123.0,3.6,33.0,230.0,87.06,66.67
2016,7,10,18,15,269.0,106.5,3.4,32.0,182.5,75.58,57.44
2016,7,10,18,30,205.0,90.0,3.2,31.0,135.0,63.95,47.76
2016,7,10,18,45,125.5,68.0,3.0,30.5,93.0,48.74,34.69
2016,7,10,19,0,46.0,46.0,2.8,30.0,51.0,33.25,21.04
2016,7,10,19,15,23.0,23.0,2.9,29.5,25.5,17.27,2.24
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,14.51,0.0
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,31.98,20.29
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,49.11,35.65
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,61.17,46.34
2016,7,11,7,0,299.0,102.0,5.3,27.0,182.0,73.11,56.63
2016,7,11,7,15,357.5,115.0,5.45,27.5,232.0,81.34,63.5
2016,7,11,7,30,416.0,128.0,5.6,28.0,282.0,108.35,72.54
2016,7,11,7,45,479.0,131.5,5.75,28.5,336.0,144.67,91.84
2016,7,11,8,0,542.0,135.0,5.9,29.0,390.0,186.96,120.27
2016,7,11,8,15,575.0,142.0,6.0,29.5,441.5,234.14,156.58
2016,7,11,8,30,608.0,149.0,6.1,30.0,493.0,280.6,193.67
2016,7,11,8,45,642.5,150.5,6.2,30.5,544.0,325.49,229.99
2016,7,11,9,0,677.0,152.0,6.3,31.0,595.0,372.28,267.67
2016,7,11,9,15,696.5,156.5,6.35,31.5,641.0,416.83,303.42
2016,7,11,9,30,716.0,161.0,6.4,32.0,687.0,461.31,338.38
2016,7,11,9,45,734.5,162.5,6.5,32.5,729.5,502.54,370.31
2016,7,11,10,0,753.0,164.0,6.6,33.0,772.0,542.79,400.84
2016,7,11,10,15,764.5,166.5,6.6,33.5,807.5,578.44,427.26
2016,7,11,10,30,776.0,169.0,6.6,34.0,843.0,612.34,451.82
2016,7,11,10,45,785.5,170.5,6.65,34.5,872.5,642.25,473.15
2016,7,11,11,0,795.0,172.0,6.7,35.0,902.0,669.9,492.46
2016,7,11,11,15,801.0,173.5,6.65,35.0,924.0,692.73,508.87
2016,7,11,11,30,807.0,175.0,6.6,35.0,946.0,712.83,523.14
2016,7,11,11,45,798.5,185.0,6.6,35.5,957.0,726.35,531.47
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,736.48,537.29
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,743.55,542.13
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,747.81,544.96
2016,7,11,12,45,791.5,197.0,6.45,36.5,979.0,747.6,543.48
2016,7,11,13,0,790.0,198.0,6.4,37.0,977.0,744.73,540.13
2016,7,11,13,15,787.5,197.5,6.3,37.0,967.5,737.25,534.58
