Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,634.36,453.25
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,664.38,473.86
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,691.64,492.23
2016,7,21,11,15,885.5,113.0,2.45,37.0,937.0,714.86,508.19
2016,7,21,11,30,890.0,114.0,2.5,37.0,959.0,735.04,521.96
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.5,749.93,531.53
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,761.56,538.85
2016,7,21,12,15,893.5,117.5,2.9,38.0,992.5,769.57,544.62
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,774.44,548.3
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,774.37,547.56
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,771.27,544.8
2016,7,21,13,15,891.5,117.5,3.25,39.0,985.0,763.16,539.65
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,751.88,532.34
2016,7,21,13,45,888.5,114.0,3.4,39.0,958.0,736.87,522.73
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,718.57,510.77
2016,7,21,14,15,882.5,110.0,3.55,39.0,916.0,695.23,495.01
2016,7,21,14,30,877.0,109.0,3.6,39.0,891.0,669.0,477.02
2016,7,21,14,45,871.0,106.5,3.65,39.0,859.0,638.48,455.8
2016,7,21,15,0,865.0,104.0,3.7,39.0,827.0,605.37,432.35
2016,7,21,15,15,855.0,102.0,3.7,38.5,789.0,568.03,406.16
2016,7,21,15,30,845.0,100.0,3.7,38.0,751.0,528.75,377.87
2016,7,21,15,45,832.5,97.5,3.7,38.0,707.5,486.14,345.67
2016,7,21,16,0,820.0,95.0,3.7,38.0,664.0,442.24,311.73
2016,7,21,16,15,803.5,92.5,3.65,37.5,615.5,394.68,274.91
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,347.1,237.17
2016,7,21,16,45,765.5,86.5,3.6,37.0,516.0,297.12,196.73
2016,7,21,17,0,744.0,83.0,3.6,37.0,465.0,247.8,156.78
2016,7,21,17,15,714.5,78.5,3.5,36.5,411.5,197.13,117.38
2016,7,21,17,30,685.0,74.0,3.4,36.0,358.0,148.53,82.23
2016,7,21,17,45,643.5,69.0,3.35,35.5,304.5,97.06,50.81
2016,7,21,18,0,602.0,64.0,3.3,35.0,251.0,53.19,38.35
2016,7,21,18,15,541.0,57.0,2.9,34.0,200.0,46.19,32.72
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,40.72,28.12
2016,7,21,18,45,384.5,40.0,2.15,32.5,104.0,32.63,21.06
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,24.56,13.44
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,12.13,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.02,0.0
2016,7,22,6,15,242.0,26.5,2.35,25.5,55.5,21.59,10.89
2016,7,22,6,30,369.0,39.0,2.3,26.0,92.0,31.85,20.97
2016,7,22,6,45,453.5,47.5,2.3,27.0,140.5,38.65,27.1
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,45.5,33.03
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.0,50.14,36.86
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,89.52,48.27
2016,7,22,7,45,680.5,72.0,1.9,31.0,349.0,139.59,77.74
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,189.07,112.75
2016,7,22,8,15,745.0,79.5,1.85,32.5,455.5,238.38,151.41
2016,7,22,8,30,771.0,83.0,1.9,33.0,508.0,289.14,192.26
2016,7,22,8,45,791.5,85.5,2.0,33.5,558.5,338.4,232.16
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,389.26,272.57
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,435.64,308.93
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,481.18,343.71
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,523.26,375.13
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,563.76,404.58
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,600.69,430.66
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,635.39,454.54
2016,7,22,10,45,887.0,100.5,2.65,37.5,885.0,666.05,475.15
2016,7,22,11,0,893.0,102.0,2.7,38.0,914.0,693.98,493.49
2016,7,22,11,15,897.0,102.5,2.75,38.0,936.0,716.81,509.19
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,736.56,522.69
2016,7,22,11,45,898.0,108.0,2.85,38.5,971.0,751.61,531.72
2016,7,22,12,0,895.0,113.0,2.9,39.0,984.0,763.18,538.35
2016,7,22,12,15,896.5,113.0,2.95,39.0,990.0,770.88,543.66
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,775.41,546.74
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,775.36,545.75
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,772.22,542.89
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,764.42,537.98
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,753.41,530.91
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,738.08,520.91
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,719.6,508.68
2016,7,22,14,15,880.5,110.0,3.3,40.0,913.0,696.26,492.88
2016,7,22,14,30,875.0,109.0,3.3,40.0,888.0,670.04,474.89
2016,7,22,14,45,860.5,111.5,3.35,40.0,854.5,638.25,452.93
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,604.42,429.14
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,567.7,403.65
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,529.07,376.09
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,486.68,344.37
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,443.25,311.12
2016,7,22,16,15,781.5,102.0,3.4,38.5,610.0,396.08,275.03
2016,7,22,16,30,764.0,99.0,3.4,38.0,562.0,348.64,237.83
2016,7,22,16,45,740.5,95.5,3.4,38.0,510.5,299.07,198.12
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,250.39,159.07
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,196.7,117.72
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,148.55,82.98
2016,7,22,17,45,610.5,76.5,3.15,36.5,299.5,101.56,54.74
2016,7,22,18,0,566.0,71.0,3.1,36.0,246.0,58.9,42.85
2016,7,22,18,15,503.0,62.5,2.75,35.0,195.0,49.96,35.66
2016,7,22,18,30,440.0,54.0,2.4,34.0,144.0,43.54,30.28
2016,7,22,18,45,342.5,43.0,2.05,33.5,100.0,34.82,22.71
2016,7,22,19,0,245.0,32.0,1.7,33.0,56.0,24.47,13.2
2016,7,22,19,15,122.5,16.0,1.75,32.5,28.0,12.23,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,24.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,10.23,0.0
2016,7,23,6,15,188.5,28.5,2.6,25.5,51.5,21.68,10.79
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,33.5,22.3
2016,7,23,6,45,387.5,54.5,2.65,27.0,134.5,43.69,31.34
2016,7,23,7,0,474.0,65.0,2.7,28.0,182.0,51.76,38.31
2016,7,23,7,15,528.5,73.0,2.55,28.5,234.0,57.51,43.17
2016,7,23,7,30,583.0,81.0,2.4,29.0,286.0,96.7,55.55
2016,7,23,7,45,627.5,85.0,2.3,30.0,340.0,140.84,81.13
2016,7,23,8,0,672.0,89.0,2.2,31.0,394.0,189.08,115.35
2016,7,23,8,15,700.0,93.5,2.2,31.5,446.5,237.73,153.55
2016,7,23,8,30,728.0,98.0,2.2,32.0,499.0,291.11,196.27
2016,7,23,8,45,753.0,100.0,2.2,33.0,550.0,339.52,234.78
2016,7,23,9,0,778.0,102.0,2.2,34.0,601.0,388.73,273.1
2016,7,23,9,15,794.0,105.0,2.25,34.5,647.0,435.44,309.4
2016,7,23,9,30,810.0,108.0,2.3,35.0,693.0,481.54,344.27
2016,7,23,9,45,825.0,108.5,2.35,35.5,735.5,522.62,374.7
2016,7,23,10,0,840.0,109.0,2.4,36.0,778.0,563.27,403.99
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.5,600.1,430.76
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,634.78,455.53
2016,7,23,10,45,866.5,113.0,2.65,36.5,879.0,665.2,476.44
2016,7,23,11,0,875.0,113.0,2.8,37.0,909.0,693.08,495.27
2016,7,23,11,15,879.5,114.0,2.9,37.5,931.0,716.25,510.41
2016,7,23,11,30,884.0,115.0,3.0,38.0,953.0,736.41,523.32
2016,7,23,11,45,887.0,115.5,3.1,38.5,967.0,751.97,533.04
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,764.34,540.54
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,772.01,545.83
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,776.54,548.88
2016,7,23,12,45,892.5,116.0,3.4,39.0,992.0,776.48,549.24
2016,7,23,13,0,892.0,116.0,3.5,39.0,990.0,773.36,547.71
2016,7,23,13,15,890.0,115.5,3.55,39.0,980.5,765.59,542.76
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,754.62,535.63
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,738.96,524.19
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,720.14,510.58
2016,7,23,14,15,875.5,112.0,3.7,39.5,910.0,696.89,495.8
2016,7,23,14,30,870.0,111.0,3.7,39.0,885.0,670.75,478.76
2016,7,23,14,45,855.0,114.0,3.7,39.0,851.0,639.12,456.55
2016,7,23,15,0,840.0,117.0,3.7,39.0,817.0,605.48,432.58
2016,7,23,15,15,829.5,114.5,3.7,39.0,779.0,568.23,405.72
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,529.13,376.94
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.5,487.76,345.95
2016,7,23,16,0,791.0,107.0,3.8,39.0,654.0,443.46,312.12
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.5,396.35,276.03
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,349.05,238.89
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,299.4,199.08
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,250.67,159.92
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,197.24,118.69
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,149.41,84.04
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,102.45,55.46
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,59.86,43.64
2016,7,23,18,15,492.5,62.5,3.3,35.0,192.0,49.87,35.58
2016,7,23,18,30,429.0,54.0,3.0,34.0,141.0,43.47,30.22
2016,7,23,18,45,332.0,42.5,2.75,33.5,97.5,34.37,22.32
2016,7,23,19,0,235.0,31.0,2.5,33.0,54.0,23.7,12.5
2016,7,23,19,15,117.5,15.5,2.6,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,10.23,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,21.95,10.8
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.06,22.74
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,42.55,30.43
2016,7,24,7,0,457.0,67.0,2.8,27.0,179.0,53.18,39.67
2016,7,24,7,15,513.0,75.0,2.75,27.5,231.0,58.85,44.49
2016,7,24,7,30,569.0,83.0,2.7,28.0,283.0,98.5,57.29
2016,7,24,7,45,617.5,87.0,2.65,29.0,337.0,142.49,83.12
2016,7,24,8,0,666.0,91.0,2.6,30.0,391.0,191.06,117.78
2016,7,24,8,15,694.0,95.5,2.55,30.5,443.5,239.52,156.1
2016,7,24,8,30,722.0,100.0,2.5,31.0,496.0,292.72,198.92
2016,7,24,8,45,748.5,101.5,2.45,32.0,547.5,341.04,237.5
2016,7,24,9,0,775.0,103.0,2.4,33.0,599.0,390.31,275.99
2016,7,24,9,15,791.0,106.0,2.35,33.5,645.0,436.98,312.25
2016,7,24,9,30,807.0,109.0,2.3,34.0,691.0,483.05,346.99
2016,7,24,9,45,821.0,110.0,2.3,34.5,733.0,523.85,377.18
2016,7,24,10,0,835.0,111.0,2.3,35.0,775.0,564.29,406.21
2016,7,24,10,15,844.0,112.5,2.3,35.5,810.5,600.6,431.59
2016,7,24,10,30,853.0,114.0,2.3,36.0,846.0,634.78,454.85
2016,7,24,10,45,860.0,115.5,2.35,36.5,875.0,665.33,475.32
2016,7,24,11,0,867.0,117.0,2.4,37.0,904.0,693.27,493.62
2016,7,24,11,15,871.0,118.0,2.45,37.0,925.5,715.94,509.17
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,735.59,522.56
2016,7,24,11,45,874.0,122.5,2.6,37.5,960.5,750.41,531.74
2016,7,24,12,0,873.0,126.0,2.7,38.0,974.0,761.92,538.66
2016,7,24,12,15,874.0,126.0,2.7,38.0,980.0,769.07,543.35
2016,7,24,12,30,875.0,126.0,2.7,38.0,986.0,773.14,546.01
2016,7,24,12,45,872.5,127.0,2.75,38.5,983.5,772.3,544.54
2016,7,24,13,0,870.0,128.0,2.8,39.0,981.0,768.5,541.13
2016,7,24,13,15,868.0,127.5,2.8,39.0,971.0,760.92,536.14
2016,7,24,13,30,866.0,127.0,2.8,39.0,961.0,750.23,529.08
2016,7,24,13,45,861.0,127.0,2.85,39.0,943.0,734.62,518.94
2016,7,24,14,0,856.0,127.0,2.9,39.0,925.0,715.98,506.68
2016,7,24,14,15,850.0,125.5,2.9,39.0,900.0,692.57,490.89
2016,7,24,14,30,844.0,124.0,2.9,39.0,875.0,666.36,473.0
2016,7,24,14,45,824.5,129.0,2.9,39.0,840.5,634.07,450.58
2016,7,24,15,0,805.0,134.0,2.9,39.0,806.0,604.92,429.8
2016,7,24,15,15,794.0,131.5,2.9,38.5,767.5,567.65,404.13
2016,7,24,15,30,783.0,129.0,2.9,38.0,729.0,528.67,376.58
2016,7,24,15,45,516.0,220.0,2.9,38.0,606.0,435.32,310.17
2016,7,24,16,0,249.0,311.0,2.9,38.0,483.0,356.19,254.62
2016,7,24,16,15,479.0,214.5,2.9,37.5,514.0,364.43,257.69
2016,7,24,16,30,709.0,118.0,2.9,37.0,545.0,346.47,238.49
2016,7,24,16,45,678.0,115.0,2.95,37.0,493.5,297.04,199.33
2016,7,24,17,0,647.0,112.0,3.0,37.0,442.0,249.36,161.55
2016,7,24,17,15,612.5,105.5,3.0,36.5,389.5,200.36,123.99
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,154.17,90.61
2016,7,24,17,45,525.5,92.5,3.0,36.0,284.0,109.68,63.26
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,68.18,50.42
2016,7,24,18,15,407.5,75.0,2.85,35.5,182.0,55.98,40.49
2016,7,24,18,30,342.0,64.0,2.7,35.0,133.0,47.87,33.65
2016,7,24,18,45,247.0,49.0,2.55,34.5,90.5,36.7,24.06
2016,7,24,19,0,152.0,34.0,2.4,34.0,48.0,25.5,13.67
2016,7,24,19,15,76.0,17.0,2.45,33.5,24.0,12.87,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,2.15,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,2.1,26.0,5.0,3.93,0.0
2016,7,25,6,15,10.5,26.0,2.05,26.0,27.5,19.71,8.89
2016,7,25,6,30,21.0,47.0,2.0,26.0,50.0,34.57,23.14
2016,7,25,6,45,45.0,72.0,2.0,26.5,82.0,51.69,38.11
2016,7,25,7,0,69.0,97.0,2.0,27.0,114.0,68.54,52.64
2016,7,25,7,15,105.0,117.0,2.0,27.0,150.0,81.42,63.63
2016,7,25,7,30,141.0,137.0,2.0,27.0,186.0,106.34,76.37
2016,7,25,7,45,232.0,152.5,2.0,27.5,249.5,139.58,97.02
2016,7,25,8,0,323.0,168.0,2.0,28.0,313.0,183.27,126.73
2016,7,25,8,15,397.5,179.5,1.9,28.0,381.5,231.9,162.4
2016,7,25,8,30,472.0,191.0,1.8,28.0,450.0,286.3,203.32
2016,7,25,8,45,509.5,195.5,1.75,28.5,499.5,329.81,236.96
2016,7,25,9,0,547.0,200.0,1.7,29.0,549.0,375.76,272.08
2016,7,25,9,15,568.0,207.0,1.6,29.5,594.0,418.64,304.37
2016,7,25,9,30,589.0,214.0,1.5,30.0,639.0,465.06,338.22
2016,7,25,9,45,626.5,207.5,1.4,30.5,683.5,506.38,367.57
2016,7,25,10,0,664.0,201.0,1.3,31.0,728.0,548.52,396.72
2016,7,25,10,15,676.5,204.5,1.35,31.5,763.5,584.31,421.49
2016,7,25,10,30,689.0,208.0,1.4,32.0,799.0,618.66,444.75
2016,7,25,10,45,717.5,198.0,1.45,33.0,832.5,650.85,465.45
2016,7,25,11,0,746.0,188.0,1.5,34.0,866.0,677.62,482.24
2016,7,25,11,15,752.5,190.0,1.65,34.5,888.0,700.89,497.77
2016,7,25,11,30,759.0,192.0,1.8,35.0,910.0,721.58,511.41
2016,7,25,11,45,785.5,177.0,1.95,35.5,930.0,740.99,524.49
2016,7,25,12,0,812.0,162.0,2.1,36.0,950.0,757.84,535.79
2016,7,25,12,15,814.0,162.5,2.2,36.5,957.0,766.06,540.61
2016,7,25,12,30,816.0,163.0,2.3,37.0,964.0,771.28,543.48
2016,7,25,12,45,820.5,159.5,2.45,37.5,963.5,772.17,543.91
2016,7,25,13,0,825.0,156.0,2.6,38.0,963.0,757.49,534.52
2016,7,25,13,15,823.0,155.5,2.7,38.0,953.5,750.33,530.4
2016,7,25,13,30,821.0,155.0,2.8,38.0,944.0,751.63,531.35
2016,7,25,13,45,542.5,306.0,2.9,38.0,823.5,664.62,469.56
2016,7,25,14,0,264.0,457.0,3.0,38.0,703.0,567.98,400.86
2016,7,25,14,15,290.0,420.0,3.1,38.0,683.5,549.05,389.57
2016,7,25,14,30,316.0,383.0,3.2,38.0,664.0,527.71,376.01
2016,7,25,14,45,222.0,394.0,3.35,38.0,588.0,459.47,328.42
2016,7,25,15,0,128.0,405.0,3.5,38.0,512.0,402.09,287.95
2016,7,25,15,15,222.0,373.0,3.6,37.5,547.5,423.58,304.81
2016,7,25,15,30,316.0,341.0,3.7,37.0,583.0,442.64,318.97
2016,7,25,15,45,492.5,251.0,3.8,37.0,602.5,449.4,323.04
2016,7,25,16,0,669.0,161.0,3.9,37.0,622.0,436.65,311.41
2016,7,25,16,15,625.0,163.5,4.0,36.5,569.0,388.09,274.95
2016,7,25,16,30,581.0,166.0,4.1,36.0,516.0,341.94,239.8
2016,7,25,16,45,385.0,191.0,4.2,35.5,414.0,266.35,186.66
2016,7,25,17,0,189.0,216.0,4.3,35.0,312.0,208.0,148.08
2016,7,25,17,15,175.5,193.0,4.25,34.5,274.0,175.78,124.02
2016,7,25,17,30,162.0,170.0,4.2,34.0,236.0,144.95,101.39
2016,7,25,17,45,141.0,146.5,4.2,33.5,198.0,114.73,80.41
2016,7,25,18,0,120.0,123.0,4.2,33.0,160.0,87.06,62.78
2016,7,25,18,15,96.0,99.5,4.05,32.0,125.0,69.92,52.7
2016,7,25,18,30,72.0,76.0,3.9,31.0,90.0,54.25,39.55
2016,7,25,18,45,39.5,53.0,3.8,30.5,60.0,38.66,26.11
2016,7,25,19,0,7.0,30.0,3.7,30.0,30.0,22.42,11.48
2016,7,25,19,15,3.5,15.0,3.6,29.5,15.0,11.8,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.0,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,8.0,7.0,2.2,25.0,7.0,5.51,0.0
2016,7,26,6,15,59.5,29.5,2.25,25.0,37.0,22.08,10.44
2016,7,26,6,30,111.0,52.0,2.3,25.0,67.0,37.85,25.93
2016,7,26,6,45,79.0,72.5,2.4,25.5,85.5,51.87,38.41
2016,7,26,7,0,47.0,93.0,2.5,26.0,104.0,65.97,50.69
2016,7,26,7,15,72.0,114.5,2.5,26.0,137.0,80.7,63.3
2016,7,26,7,30,97.0,136.0,2.5,26.0,170.0,103.07,75.37
2016,7,26,7,45,65.0,152.5,2.55,26.5,177.0,119.11,88.11
2016,7,26,8,0,33.0,169.0,2.6,27.0,184.0,130.86,98.25
2016,7,26,8,15,29.0,185.5,2.6,27.0,200.0,145.6,109.78
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,159.09,120.22
2016,7,26,8,45,116.0,244.0,2.65,27.5,317.0,227.24,170.33
2016,7,26,9,0,207.0,286.0,2.7,28.0,418.0,301.69,225.01
2016,7,26,9,15,153.5,308.5,2.7,28.0,410.5,307.77,230.37
2016,7,26,9,30,100.0,331.0,2.7,28.0,403.0,304.13,227.98
2016,7,26,9,45,376.0,268.5,2.75,28.5,563.0,422.29,314.99
2016,7,26,10,0,652.0,206.0,2.8,29.0,723.0,547.93,405.88
2016,7,26,10,15,429.0,312.5,2.8,29.0,659.5,521.29,385.52
2016,7,26,10,30,206.0,419.0,2.8,29.0,596.0,467.97,345.47
2016,7,26,10,45,458.0,314.5,2.8,29.5,725.0,573.7,423.11
2016,7,26,11,0,710.0,210.0,2.8,30.0,854.0,677.86,497.39
2016,7,26,11,15,488.0,337.0,2.8,30.0,785.5,638.71,466.41
2016,7,26,11,30,266.0,464.0,2.8,30.0,717.0,581.74,423.22
2016,7,26,11,45,307.0,434.5,2.8,30.5,730.5,594.21,432.2
2016,7,26,12,0,348.0,405.0,2.8,31.0,744.0,605.96,440.29
2016,7,26,12,15,553.0,303.0,2.8,31.0,844.0,688.93,500.75
2016,7,26,12,30,758.0,201.0,2.8,31.0,944.0,759.64,551.65
2016,7,26,12,45,760.0,199.0,2.8,31.0,943.0,759.92,551.4
2016,7,26,13,0,762.0,197.0,2.8,31.0,942.0,757.45,549.76
2016,7,26,13,15,759.5,196.0,2.8,31.0,932.5,749.51,544.38
2016,7,26,13,30,757.0,195.0,2.8,31.0,923.0,738.72,537.08
2016,7,26,13,45,756.5,190.5,2.85,31.0,906.5,723.82,527.25
2016,7,26,14,0,756.0,186.0,2.9,31.0,890.0,706.0,515.31
2016,7,26,14,15,456.5,314.0,2.9,30.5,735.5,589.02,431.36
2016,7,26,14,30,157.0,442.0,2.9,30.0,581.0,463.47,339.95
2016,7,26,14,45,337.0,374.5,2.9,30.0,658.5,524.53,386.21
2016,7,26,15,0,517.0,307.0,2.9,30.0,736.0,573.75,421.82
2016,7,26,15,15,349.0,335.5,2.85,30.0,619.5,473.31,349.01
2016,7,26,15,30,181.0,364.0,2.8,30.0,503.0,384.86,284.72
2016,7,26,15,45,366.0,289.0,2.8,30.0,548.0,412.74,305.03
2016,7,26,16,0,551.0,214.0,2.8,30.0,593.0,424.18,310.9
2016,7,26,16,15,564.5,190.5,2.75,29.5,553.5,383.13,278.86
2016,7,26,16,30,578.0,167.0,2.7,29.0,514.0,343.3,246.83
2016,7,26,16,45,496.5,172.0,2.7,29.0,450.5,286.81,203.46
2016,7,26,17,0,415.0,177.0,2.7,29.0,387.0,240.83,168.67
2016,7,26,17,15,398.5,157.5,2.6,28.5,340.5,197.37,134.57
2016,7,26,17,30,382.0,138.0,2.5,28.0,294.0,155.27,102.61
2016,7,26,17,45,412.5,113.5,2.4,28.0,259.0,115.09,73.08
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,71.44,48.67
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,57.01,42.82
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.29,35.23
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,36.21,24.55
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,24.02,12.83
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,12.59,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,0.8,24.0,0.5,0.38,0.0
2016,7,27,6,30,0.0,1.0,1.0,24.0,1.0,0.75,0.0
2016,7,27,6,45,0.0,2.0,1.2,24.5,2.0,1.51,0.0
2016,7,27,7,0,0.0,3.0,1.4,25.0,3.0,2.27,0.0
2016,7,27,7,15,0.0,4.0,1.45,25.5,4.0,3.03,0.0
2016,7,27,7,30,0.0,5.0,1.5,26.0,5.0,3.8,0.0
2016,7,27,7,45,0.0,57.5,1.55,26.5,57.5,44.04,30.41
2016,7,27,8,0,0.0,110.0,1.6,27.0,110.0,83.53,61.98
2016,7,27,8,15,0.0,114.0,1.6,27.5,114.0,86.96,64.29
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,90.3,66.53
2016,7,27,8,45,5.0,160.0,1.65,28.5,163.5,123.77,92.21
2016,7,27,9,0,10.0,202.0,1.7,29.0,209.0,157.96,117.98
2016,7,27,9,15,98.5,269.0,1.75,29.0,340.0,255.24,190.54
2016,7,27,9,30,187.0,336.0,1.8,29.0,471.0,354.98,263.4
2016,7,27,9,45,154.5,357.5,1.85,29.5,473.5,364.91,269.8
2016,7,27,10,0,122.0,379.0,1.9,30.0,476.0,371.8,274.02
2016,7,27,10,15,138.5,400.0,2.0,30.0,514.5,404.81,297.77
2016,7,27,10,30,155.0,421.0,2.1,30.0,553.0,438.51,321.73
2016,7,27,10,45,202.5,432.0,2.25,30.5,611.5,485.36,354.67
2016,7,27,11,0,250.0,443.0,2.4,31.0,670.0,540.83,393.1
2016,7,27,11,15,261.5,452.5,2.5,31.0,695.0,564.2,409.24
2016,7,27,11,30,273.0,462.0,2.6,31.0,720.0,586.86,425.0
2016,7,27,11,45,353.5,442.0,2.75,31.0,781.5,636.49,460.64
2016,7,27,12,0,434.0,422.0,2.9,31.0,843.0,691.86,499.65
2016,7,27,12,15,539.5,353.0,2.95,31.0,880.0,723.7,523.25
2016,7,27,12,30,645.0,284.0,3.0,31.0,917.0,750.05,543.3
2016,7,27,12,45,649.5,280.5,3.15,31.5,916.5,751.09,543.52
2016,7,27,13,0,654.0,277.0,3.3,32.0,916.0,749.54,542.11
2016,7,27,13,15,651.0,275.5,3.35,32.0,906.5,741.18,536.68
2016,7,27,13,30,648.0,274.0,3.4,32.0,897.0,730.22,529.47
2016,7,27,13,45,647.0,268.5,3.45,32.0,880.5,715.07,519.46
2016,7,27,14,0,646.0,263.0,3.5,32.0,864.0,697.33,507.57
2016,7,27,14,15,637.5,260.0,3.5,31.5,839.5,673.79,492.3
2016,7,27,14,30,629.0,257.0,3.5,31.0,815.0,648.17,475.35
2016,7,27,14,45,641.0,238.5,3.5,31.0,789.0,621.7,456.9
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,592.07,435.84
2016,7,27,15,15,639.0,215.5,3.45,31.0,725.5,555.59,409.1
2016,7,27,15,30,625.0,211.0,3.4,31.0,688.0,518.03,381.14
2016,7,27,15,45,608.0,204.5,3.35,31.0,645.5,476.61,349.9
2016,7,27,16,0,591.0,198.0,3.3,31.0,603.0,434.85,317.81
2016,7,27,16,15,567.0,191.0,3.15,30.5,556.5,386.18,280.61
2016,7,27,16,30,543.0,184.0,3.0,30.0,510.0,341.89,245.97
2016,7,27,16,45,516.5,174.0,2.85,30.0,461.0,295.71,209.07
2016,7,27,17,0,490.0,164.0,2.7,30.0,412.0,251.21,173.44
2016,7,27,17,15,450.0,153.5,2.3,29.5,361.0,205.63,138.27
2016,7,27,17,30,410.0,143.0,1.9,29.0,310.0,163.66,107.41
2016,7,27,17,45,365.0,128.5,1.55,29.0,260.5,122.4,79.88
2016,7,27,18,0,320.0,114.0,1.2,29.0,211.0,86.36,60.94
2016,7,27,18,15,253.5,97.0,1.1,28.5,163.5,69.26,52.86
2016,7,27,18,30,187.0,80.0,1.0,28.0,116.0,57.19,42.48
2016,7,27,18,45,117.5,57.0,0.9,27.5,77.0,41.21,28.54
2016,7,27,19,0,48.0,34.0,0.8,27.0,38.0,25.07,13.37
2016,7,27,19,15,24.0,17.0,0.8,26.5,19.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,7.08,0.0
2016,7,28,6,15,99.5,28.5,2.4,25.0,41.0,21.35,9.29
2016,7,28,6,30,185.0,48.0,2.5,25.0,73.0,35.61,23.99
2016,7,28,6,45,184.0,68.5,2.7,25.5,103.0,49.77,36.6
2016,7,28,7,0,183.0,89.0,2.9,26.0,133.0,63.45,48.53
2016,7,28,7,15,221.5,107.5,2.95,26.0,174.0,76.9,60.1
2016,7,28,7,30,260.0,126.0,3.0,26.0,215.0,108.81,74.63
2016,7,28,7,45,184.0,155.5,3.15,26.5,224.0,137.27,97.66
2016,7,28,8,0,108.0,185.0,3.3,27.0,233.0,156.88,115.82
2016,7,28,8,15,94.5,207.5,3.25,27.5,254.0,177.01,131.91
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,196.64,147.39
2016,7,28,8,45,228.0,240.5,3.2,28.5,382.0,267.27,198.06
2016,7,28,9,0,375.0,251.0,3.2,29.0,489.0,347.19,256.24
2016,7,28,9,15,566.0,190.0,3.1,29.0,581.0,413.62,305.07
2016,7,28,9,30,757.0,129.0,3.0,29.0,673.0,484.7,358.09
2016,7,28,9,45,446.0,254.5,2.9,29.5,580.0,451.39,334.6
2016,7,28,10,0,135.0,380.0,2.8,30.0,487.0,380.77,281.7
2016,7,28,10,15,96.0,381.0,2.75,30.5,459.0,359.03,265.17
2016,7,28,10,30,57.0,382.0,2.7,31.0,431.0,339.86,250.08
2016,7,28,10,45,143.5,414.5,2.7,31.5,543.0,433.71,317.73
2016,7,28,11,0,230.0,447.0,2.7,32.0,655.0,524.74,381.32
2016,7,28,11,15,535.0,293.5,2.75,32.0,793.5,641.86,466.91
2016,7,28,11,30,840.0,140.0,2.8,32.0,932.0,736.9,536.31
2016,7,28,11,45,464.0,307.5,2.85,32.0,746.0,621.16,451.15
2016,7,28,12,0,88.0,475.0,2.9,32.0,560.0,452.56,327.49
2016,7,28,12,15,189.5,477.5,2.95,32.0,662.5,542.56,392.89
2016,7,28,12,30,291.0,480.0,3.0,32.0,765.0,631.37,455.01
2016,7,28,12,45,281.0,482.0,3.1,32.5,756.5,625.42,449.68
2016,7,28,13,0,271.0,484.0,3.2,33.0,748.0,618.03,443.92
2016,7,28,13,15,339.0,449.5,3.25,33.0,777.0,639.44,460.17
2016,7,28,13,30,407.0,415.0,3.3,33.0,806.0,663.71,477.97
2016,7,28,13,45,623.5,275.0,3.4,33.0,861.0,705.34,510.81
2016,7,28,14,0,840.0,135.0,3.5,33.0,916.0,721.0,525.78
2016,7,28,14,15,834.0,134.0,3.55,32.5,891.0,698.14,510.89
2016,7,28,14,30,828.0,133.0,3.6,32.0,866.0,672.53,493.98
2016,7,28,14,45,563.5,258.5,3.7,32.0,749.0,589.85,432.79
2016,7,28,15,0,299.0,384.0,3.8,32.0,632.0,498.61,365.65
2016,7,28,15,15,543.5,254.0,3.8,31.5,678.5,530.69,391.4
2016,7,28,15,30,788.0,124.0,3.8,31.0,725.0,535.93,395.8
2016,7,28,15,45,602.0,194.5,3.85,31.0,637.5,467.78,344.61
2016,7,28,16,0,416.0,265.0,3.9,31.0,550.0,405.66,298.58
2016,7,28,16,15,301.5,265.5,3.85,30.5,464.0,332.73,245.36
2016,7,28,16,30,187.0,266.0,3.8,30.0,378.0,271.17,200.73
2016,7,28,16,45,210.0,237.5,3.8,30.0,352.5,244.88,179.63
2016,7,28,17,0,233.0,209.0,3.8,30.0,327.0,217.99,157.46
2016,7,28,17,15,226.0,184.0,3.65,29.5,287.5,182.5,129.83
2016,7,28,17,30,219.0,159.0,3.5,29.0,248.0,147.71,103.23
2016,7,28,17,45,202.0,136.5,3.35,28.5,208.5,114.56,79.6
2016,7,28,18,0,185.0,114.0,3.2,28.0,169.0,83.41,60.03
2016,7,28,18,15,157.0,92.0,3.0,27.5,132.0,65.15,49.67
2016,7,28,18,30,129.0,70.0,2.8,27.0,95.0,50.96,37.43
2016,7,28,18,45,85.0,49.5,2.6,26.5,64.0,36.45,24.67
2016,7,28,19,0,41.0,29.0,2.4,26.0,33.0,21.8,10.72
2016,7,28,19,15,20.5,14.5,2.4,26.0,16.5,11.41,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.08,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,20.67,8.51
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,34.3,22.98
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,44.99,32.69
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.6,42.05
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,65.96,51.04
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,106.4,65.19
2016,7,29,7,45,414.0,129.0,2.6,25.5,288.5,151.23,99.45
2016,7,29,8,0,338.0,162.0,2.7,26.0,313.0,185.75,129.51
2016,7,29,8,15,363.5,181.0,2.7,26.0,362.0,227.26,162.24
2016,7,29,8,30,389.0,200.0,2.7,26.0,411.0,274.28,199.62
2016,7,29,8,45,249.5,242.0,2.75,26.5,382.5,276.8,206.11
2016,7,29,9,0,110.0,284.0,2.8,27.0,354.0,260.92,196.6
2016,7,29,9,15,154.0,309.0,2.75,27.5,415.0,310.8,233.49
2016,7,29,9,30,198.0,334.0,2.7,28.0,476.0,360.76,269.9
2016,7,29,9,45,187.5,357.0,2.7,28.5,498.0,383.8,286.2
2016,7,29,10,0,177.0,380.0,2.7,29.0,520.0,405.52,301.24
2016,7,29,10,15,199.0,397.5,2.65,29.0,562.0,441.31,326.94
2016,7,29,10,30,221.0,415.0,2.6,29.0,604.0,477.93,352.91
2016,7,29,10,45,124.5,384.5,2.55,29.5,492.0,398.37,294.09
2016,7,29,11,0,28.0,354.0,2.5,30.0,380.0,303.53,223.47
2016,7,29,11,15,90.0,415.0,2.35,30.0,500.0,398.86,293.25
2016,7,29,11,30,152.0,476.0,2.2,30.0,620.0,505.12,367.92
2016,7,29,11,45,179.5,483.5,2.1,30.5,655.5,535.53,387.6
2016,7,29,12,0,207.0,491.0,2.0,31.0,691.0,565.76,407.26
2016,7,29,12,15,290.0,465.5,1.85,31.0,748.0,619.13,444.01
2016,7,29,12,30,373.0,440.0,1.7,31.0,805.0,664.38,474.52
2016,7,29,12,45,292.0,468.0,1.6,31.5,753.5,624.47,444.54
2016,7,29,13,0,211.0,496.0,1.5,32.0,702.0,575.71,409.32
2016,7,29,13,15,532.5,314.5,1.45,32.0,827.5,688.56,490.99
2016,7,29,13,30,854.0,133.0,1.4,32.0,953.0,759.27,541.99
2016,7,29,13,45,855.0,129.0,1.4,32.5,936.5,744.95,530.8
2016,7,29,14,0,856.0,125.0,1.4,33.0,920.0,727.36,518.22
2016,7,29,14,15,850.5,124.0,1.5,33.0,895.5,704.39,503.75
2016,7,29,14,30,845.0,123.0,1.6,33.0,871.0,678.6,487.07
2016,7,29,14,45,810.0,138.0,1.7,33.0,832.5,649.96,467.51
2016,7,29,15,0,775.0,153.0,1.8,33.0,794.0,614.37,442.97
2016,7,29,15,15,763.0,150.0,1.9,33.0,756.0,576.73,416.78
2016,7,29,15,30,751.0,147.0,2.0,33.0,718.0,537.52,388.74
2016,7,29,15,45,743.0,139.5,2.1,33.0,676.0,495.28,357.78
2016,7,29,16,0,735.0,132.0,2.2,33.0,634.0,451.6,324.81
2016,7,29,16,15,715.5,127.5,2.25,33.0,586.5,402.71,287.11
2016,7,29,16,30,696.0,123.0,2.3,33.0,539.0,355.18,249.51
2016,7,29,16,45,675.5,116.0,2.35,33.0,488.5,305.68,209.79
2016,7,29,17,0,655.0,109.0,2.4,33.0,438.0,256.97,170.34
2016,7,29,17,15,620.5,102.5,2.15,32.5,385.0,206.92,131.01
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,159.68,95.72
2016,7,29,17,45,543.0,87.5,1.7,31.5,280.0,113.27,65.39
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,71.25,45.56
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,54.11,39.9
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,43.92,31.21
2016,7,29,18,45,270.0,43.5,1.25,28.0,86.0,32.95,21.59
2016,7,29,19,0,174.0,29.0,1.2,27.0,44.0,21.97,10.53
2016,7,29,19,15,87.0,14.5,1.2,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,114.5,27.0,2.25,24.0,40.5,20.32,7.84
2016,7,30,6,30,211.0,45.0,2.4,24.0,72.0,33.65,22.39
2016,7,30,6,45,309.5,57.5,2.6,24.5,119.0,43.1,31.07
2016,7,30,7,0,408.0,70.0,2.8,25.0,166.0,52.6,39.48
2016,7,30,7,15,468.0,79.5,2.8,25.5,217.5,66.13,51.07
2016,7,30,7,30,528.0,89.0,2.8,26.0,269.0,108.14,64.76
2016,7,30,7,45,580.0,93.5,2.85,27.0,323.5,151.62,92.19
2016,7,30,8,0,632.0,98.0,2.9,28.0,378.0,200.18,127.94
2016,7,30,8,15,662.5,103.5,2.85,28.5,431.0,249.03,167.15
2016,7,30,8,30,693.0,109.0,2.8,29.0,484.0,299.98,208.61
2016,7,30,8,45,720.5,111.0,2.75,29.5,535.5,348.81,248.3
2016,7,30,9,0,748.0,113.0,2.7,30.0,587.0,400.7,289.5
2016,7,30,9,15,765.0,116.5,2.65,30.0,633.5,447.6,326.81
2016,7,30,9,30,782.0,120.0,2.6,30.0,680.0,494.05,362.85
2016,7,30,9,45,799.0,120.5,2.55,30.5,723.0,537.22,394.86
2016,7,30,10,0,816.0,121.0,2.5,31.0,766.0,579.36,425.19
2016,7,30,10,15,825.5,123.5,2.5,31.5,801.5,613.03,449.02
2016,7,30,10,30,835.0,126.0,2.5,32.0,837.0,648.08,473.13
2016,7,30,10,45,845.5,125.0,2.5,32.5,867.5,678.77,493.73
2016,7,30,11,0,856.0,124.0,2.5,33.0,898.0,707.07,512.29
2016,7,30,11,15,861.0,125.0,2.55,33.0,920.0,730.43,528.45
2016,7,30,11,30,866.0,126.0,2.6,33.0,942.0,750.83,542.48
2016,7,30,11,45,879.0,119.5,2.65,33.5,959.0,768.33,553.53
2016,7,30,12,0,892.0,113.0,2.7,34.0,976.0,782.91,562.03
2016,7,30,12,15,893.5,113.5,2.8,34.0,982.0,791.15,567.71
2016,7,30,12,30,895.0,114.0,2.9,34.0,988.0,796.18,571.4
2016,7,30,12,45,895.0,113.0,3.0,34.5,986.5,795.69,570.4
2016,7,30,13,0,895.0,112.0,3.1,35.0,985.0,792.02,567.42
2016,7,30,13,15,893.0,111.5,3.15,35.0,975.0,783.98,562.58
2016,7,30,13,30,891.0,111.0,3.2,35.0,965.0,772.7,555.68
2016,7,30,13,45,887.0,110.5,3.3,35.5,947.0,756.68,544.4
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,737.51,530.71
2016,7,30,14,15,877.5,109.0,3.45,35.5,904.0,713.81,515.77
2016,7,30,14,30,872.0,108.0,3.5,35.0,879.0,687.2,498.51
2016,7,30,14,45,864.0,107.0,3.55,35.0,846.5,656.21,476.84
2016,7,30,15,0,856.0,106.0,3.6,35.0,814.0,622.77,453.03
2016,7,30,15,15,845.5,104.0,3.65,35.0,775.5,584.79,425.52
2016,7,30,15,30,835.0,102.0,3.7,35.0,737.0,544.91,396.0
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.5,501.37,363.13
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,456.71,328.6
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,408.78,291.33
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,360.26,252.64
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,309.57,211.33
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,260.02,170.7
2016,7,30,17,15,687.0,82.0,3.45,33.5,393.5,205.41,127.29
2016,7,30,17,30,655.0,77.0,3.2,33.0,340.0,156.16,90.0
2016,7,30,17,45,607.5,71.5,3.0,32.5,286.0,107.85,58.46
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,64.26,38.46
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,46.62,33.47
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,40.48,28.19
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,31.26,20.0
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,22.04,10.13
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,148.5,25.0,3.4,25.0,42.0,18.96,6.43
2016,7,31,6,30,267.0,41.0,3.5,25.0,74.0,31.12,20.14
2016,7,31,6,45,378.5,49.0,3.65,25.5,123.0,39.47,27.84
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,45.95,33.64
2016,7,31,7,15,547.5,64.5,3.8,26.5,224.0,57.7,37.5
2016,7,31,7,30,605.0,72.0,3.8,27.0,276.0,102.65,57.13
2016,7,31,7,45,655.5,74.0,3.85,27.5,332.0,148.32,86.25
2016,7,31,8,0,706.0,76.0,3.9,28.0,388.0,201.82,126.59
