Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,733.0,80.0,3.9,28.5,441.0,252.14,167.76
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,304.06,210.86
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,354.05,252.44
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,404.24,293.35
2016,7,31,9,15,813.0,93.5,4.0,30.0,641.5,451.6,331.81
2016,7,31,9,30,828.0,96.0,4.0,30.0,688.0,497.59,368.34
2016,7,31,9,45,841.0,97.5,4.05,30.5,730.0,540.64,401.15
2016,7,31,10,0,854.0,99.0,4.1,31.0,772.0,582.24,432.03
2016,7,31,10,15,862.5,100.5,4.1,31.5,808.0,619.4,458.85
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,654.35,483.43
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,685.78,505.14
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,714.57,524.58
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,738.03,539.86
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,758.39,552.77
2016,7,31,11,45,899.0,105.0,4.25,34.5,962.0,774.71,562.59
2016,7,31,12,0,904.0,104.0,4.3,35.0,977.0,787.83,570.03
2016,7,31,12,15,905.0,104.0,4.35,35.0,983.0,795.43,575.02
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,799.75,577.93
2016,7,31,12,45,904.5,105.0,4.45,35.0,987.0,799.68,578.03
2016,7,31,13,0,903.0,106.0,4.5,35.0,985.0,796.37,576.08
2016,7,31,13,15,654.5,260.0,4.55,35.0,894.0,742.35,535.55
2016,7,31,13,30,406.0,414.0,4.6,35.0,803.0,668.59,480.7
2016,7,31,13,45,646.5,260.0,4.65,35.5,865.5,718.29,518.91
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,739.89,537.12
2016,7,31,14,15,881.5,105.0,4.7,36.0,902.5,716.0,520.35
2016,7,31,14,30,876.0,104.0,4.7,36.0,877.0,689.21,501.52
2016,7,31,14,45,854.0,111.5,4.7,36.0,841.5,656.0,477.79
2016,7,31,15,0,832.0,119.0,4.7,36.0,806.0,621.11,452.52
2016,7,31,15,15,821.5,116.5,4.7,35.5,767.5,583.5,425.95
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,546.59,399.08
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,502.49,365.69
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,457.61,330.93
2016,7,31,16,15,757.0,108.5,4.8,34.5,591.5,409.51,293.56
2016,7,31,16,30,738.0,105.0,4.8,34.0,543.0,361.35,255.19
2016,7,31,16,45,710.0,102.0,4.8,34.0,491.0,308.38,212.22
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,259.1,171.86
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,208.32,131.45
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,160.25,95.02
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,112.88,63.85
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,70.73,43.72
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,51.95,37.92
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,42.57,29.9
2016,7,31,18,45,264.5,42.0,3.75,29.5,83.0,31.84,20.42
2016,7,31,19,0,157.0,28.0,3.6,29.0,41.0,21.17,9.14
2016,7,31,19,15,78.5,14.0,3.7,28.5,20.5,11.02,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,19.08,6.06
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,37.06,25.1
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.0,46.82,34.17
2016,8,1,7,0,380.0,76.0,3.9,25.0,164.0,56.39,42.69
2016,8,1,7,15,444.0,86.5,3.95,25.5,216.0,70.44,48.11
2016,8,1,7,30,508.0,97.0,4.0,26.0,268.0,112.62,68.44
2016,8,1,7,45,579.0,97.5,4.1,27.0,326.0,157.93,97.28
2016,8,1,8,0,650.0,98.0,4.2,28.0,384.0,207.38,133.38
2016,8,1,8,15,681.0,103.0,4.25,28.5,437.5,257.2,173.78
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,309.14,216.47
2016,8,1,8,45,743.0,109.0,4.35,30.0,544.0,361.88,259.01
2016,8,1,9,0,774.0,110.0,4.4,31.0,597.0,413.29,299.71
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.5,461.17,337.53
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,508.53,373.93
2016,8,1,9,45,823.5,117.0,4.4,32.5,735.5,552.57,406.96
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,591.96,435.87
2016,8,1,10,15,849.0,120.0,4.4,33.5,816.0,629.96,462.99
2016,8,1,10,30,859.0,122.0,4.4,34.0,853.0,665.86,487.94
2016,8,1,10,45,868.0,122.5,4.4,34.5,883.5,697.56,509.47
2016,8,1,11,0,877.0,123.0,4.4,35.0,914.0,726.7,528.8
2016,8,1,11,15,881.5,124.5,4.4,35.0,936.5,750.67,545.34
2016,8,1,11,30,886.0,126.0,4.4,35.0,959.0,771.57,559.62
2016,8,1,11,45,891.0,125.5,4.45,35.5,974.0,788.13,569.89
2016,8,1,12,0,896.0,125.0,4.5,36.0,989.0,801.53,577.46
2016,8,1,12,15,897.0,125.0,4.5,36.0,995.5,809.0,582.16
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,813.24,584.83
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,813.52,583.77
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,810.59,580.72
2016,8,1,13,15,897.5,122.5,4.5,37.0,988.0,802.1,575.29
2016,8,1,13,30,895.0,122.0,4.5,37.0,978.0,790.34,567.81
2016,8,1,13,45,892.5,120.0,4.5,37.0,960.0,774.12,557.05
2016,8,1,14,0,890.0,118.0,4.5,37.0,942.0,754.65,543.84
2016,8,1,14,15,884.0,117.0,4.5,37.0,916.0,730.34,527.16
2016,8,1,14,30,878.0,116.0,4.5,37.0,890.0,703.11,508.27
2016,8,1,14,45,871.0,113.5,4.5,37.0,857.0,671.24,485.91
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,636.8,461.37
2016,8,1,15,15,853.5,109.0,4.45,37.0,784.5,598.36,433.41
2016,8,1,15,30,843.0,107.0,4.4,37.0,745.0,557.99,403.49
2016,8,1,15,45,830.0,104.0,4.4,37.0,700.0,513.83,370.29
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,469.02,335.76
2016,8,1,16,15,798.5,98.0,4.35,36.5,605.5,419.59,297.69
2016,8,1,16,30,780.0,95.0,4.3,36.0,556.0,369.97,258.46
2016,8,1,16,45,756.0,91.0,4.3,35.5,503.5,317.89,216.74
2016,8,1,17,0,732.0,87.0,4.3,35.0,451.0,266.76,175.28
2016,8,1,17,15,699.0,82.5,4.0,34.5,396.5,214.63,133.72
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,161.49,93.33
2016,8,1,17,45,618.0,72.0,3.4,33.5,287.5,111.8,60.48
2016,8,1,18,0,570.0,66.0,3.1,33.0,233.0,66.91,39.07
2016,8,1,18,15,499.5,58.0,2.9,32.0,181.0,46.75,33.41
2016,8,1,18,30,429.0,50.0,2.7,31.0,129.0,40.58,28.09
2016,8,1,18,45,314.5,38.0,2.5,30.0,85.5,30.89,19.56
2016,8,1,19,0,200.0,26.0,2.3,29.0,42.0,19.86,7.81
2016,8,1,19,15,100.0,13.0,2.5,28.5,21.0,10.23,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,16.65,4.04
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,32.99,21.7
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,40.55,28.78
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,50.39,37.4
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,64.88,41.84
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,109.23,62.6
2016,8,2,7,45,636.5,81.0,3.55,27.5,330.5,154.86,92.12
2016,8,2,8,0,694.0,83.0,3.6,28.0,387.0,206.03,130.6
2016,8,2,8,15,722.0,87.0,3.55,28.5,440.5,259.51,174.22
2016,8,2,8,30,750.0,91.0,3.5,29.0,494.0,311.48,217.16
2016,8,2,8,45,776.0,92.5,3.5,30.0,546.0,362.01,258.23
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,413.41,298.97
2016,8,2,9,15,817.5,96.5,3.45,31.5,645.5,461.11,336.52
2016,8,2,9,30,833.0,99.0,3.4,32.0,693.0,507.74,372.16
2016,8,2,9,45,846.5,100.0,3.35,32.5,735.5,551.02,404.36
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,592.86,434.57
2016,8,2,10,15,868.5,103.0,3.25,33.5,814.0,630.79,461.16
2016,8,2,10,30,877.0,105.0,3.2,34.0,850.0,666.46,485.47
2016,8,2,10,45,885.0,105.5,3.2,34.5,880.0,698.09,506.63
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,727.08,525.54
2016,8,2,11,15,897.0,107.0,3.2,35.0,932.0,750.75,541.63
2016,8,2,11,30,901.0,108.0,3.2,35.0,954.0,771.3,555.45
2016,8,2,11,45,903.0,109.0,3.25,35.5,968.0,787.13,564.51
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,799.63,571.4
2016,8,2,12,15,905.5,110.0,3.35,36.0,988.0,806.84,576.09
2016,8,2,12,30,906.0,110.0,3.4,36.0,994.0,810.76,578.74
2016,8,2,12,45,906.0,109.5,3.45,36.5,992.0,810.61,577.65
2016,8,2,13,0,906.0,109.0,3.5,37.0,990.0,807.21,574.55
2016,8,2,13,15,903.5,109.0,3.55,37.0,979.5,798.97,569.58
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,787.43,562.55
2016,8,2,13,45,897.5,108.0,3.7,37.0,951.0,771.04,552.58
2016,8,2,14,0,894.0,107.0,3.8,37.0,933.0,751.43,539.8
2016,8,2,14,15,888.5,105.5,3.85,37.0,907.0,726.84,523.25
2016,8,2,14,30,883.0,104.0,3.9,37.0,881.0,699.3,504.45
2016,8,2,14,45,875.0,102.5,3.95,37.0,848.5,667.33,482.27
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,632.86,457.92
2016,8,2,15,15,857.0,99.5,4.0,36.5,777.0,594.91,431.4
2016,8,2,15,30,847.0,98.0,4.0,36.0,738.0,555.0,402.75
2016,8,2,15,45,834.0,95.5,4.05,36.0,693.5,511.0,369.66
2016,8,2,16,0,821.0,93.0,4.1,36.0,649.0,465.73,334.79
2016,8,2,16,15,804.0,90.0,4.05,35.5,600.0,416.99,297.04
2016,8,2,16,30,787.0,87.0,4.0,35.0,551.0,367.6,257.79
2016,8,2,16,45,763.0,83.5,4.0,35.0,499.0,315.53,215.4
2016,8,2,17,0,739.0,80.0,4.0,35.0,447.0,264.4,173.42
2016,8,2,17,15,707.5,76.0,3.8,34.5,393.0,212.53,131.91
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,163.01,94.1
2016,8,2,17,45,629.5,66.5,3.45,33.5,284.5,109.92,58.37
2016,8,2,18,0,583.0,61.0,3.3,33.0,230.0,64.74,36.59
2016,8,2,18,15,514.5,53.5,3.0,32.0,179.0,43.47,30.67
2016,8,2,18,30,446.0,46.0,2.7,31.0,128.0,37.55,25.57
2016,8,2,18,45,331.5,35.0,2.4,30.5,84.5,28.55,17.57
2016,8,2,19,0,217.0,24.0,2.1,30.0,41.0,19.61,7.08
2016,8,2,19,15,108.5,12.0,2.2,29.5,20.5,9.44,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,146.5,18.5,2.35,25.5,36.5,14.19,2.01
2016,8,3,6,30,293.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,396.5,46.0,2.65,26.5,121.0,37.28,25.82
2016,8,3,7,0,500.0,55.0,2.8,27.0,169.0,44.57,32.3
2016,8,3,7,15,558.0,62.5,2.75,27.5,222.0,61.01,37.13
2016,8,3,7,30,616.0,70.0,2.7,28.0,275.0,107.17,58.98
2016,8,3,7,45,662.0,73.5,2.7,28.5,330.5,154.49,90.26
2016,8,3,8,0,708.0,77.0,2.7,29.0,386.0,209.14,131.89
2016,8,3,8,15,736.0,81.0,2.7,29.5,440.0,260.21,173.5
2016,8,3,8,30,764.0,85.0,2.7,30.0,494.0,313.0,216.86
2016,8,3,8,45,785.5,87.5,2.7,31.0,545.5,363.56,257.73
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,414.54,297.82
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.0,463.06,335.5
2016,8,3,9,30,838.0,96.0,2.6,33.0,691.0,510.41,371.14
2016,8,3,9,45,849.5,98.0,2.6,33.5,733.5,553.73,402.98
2016,8,3,10,0,861.0,100.0,2.6,34.0,776.0,595.44,432.74
2016,8,3,10,15,870.0,101.5,2.6,34.5,812.5,633.36,459.06
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,669.05,483.17
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,700.53,504.11
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,729.3,522.81
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,753.01,538.95
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,773.6,552.76
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,789.88,561.99
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,802.82,569.1
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,810.42,574.0
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,814.72,576.9
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,814.55,576.09
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,811.12,573.27
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,802.81,568.34
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,791.2,561.35
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,774.73,551.48
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,755.03,538.93
2016,8,3,14,15,890.0,105.5,3.55,38.0,907.5,730.7,522.73
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,703.38,504.28
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.5,670.98,481.99
2016,8,3,15,0,863.0,105.0,3.7,38.0,815.0,636.27,457.68
2016,8,3,15,15,853.0,103.0,3.75,37.5,776.0,597.96,431.29
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,557.69,402.75
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,513.57,369.94
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,468.16,335.28
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,419.38,297.8
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,369.85,258.71
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,318.15,216.79
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,267.3,175.16
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,214.86,133.39
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,161.54,92.72
2016,8,3,17,45,626.5,67.5,3.7,34.5,282.5,111.75,59.45
2016,8,3,18,0,580.0,62.0,3.6,34.0,228.0,66.57,37.36
2016,8,3,18,15,511.0,54.0,3.3,33.0,177.0,43.84,30.83
2016,8,3,18,30,442.0,46.0,3.0,32.0,126.0,37.55,25.42
2016,8,3,18,45,329.5,35.0,2.7,31.5,82.5,28.58,17.44
2016,8,3,19,0,217.0,24.0,2.4,31.0,39.0,19.65,6.43
2016,8,3,19,15,108.5,12.0,2.3,30.5,19.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,160.5,17.5,2.65,24.5,36.5,14.11,1.39
2016,8,4,6,30,321.0,35.0,2.8,25.0,73.0,28.64,17.91
2016,8,4,6,45,421.5,43.5,3.0,26.0,121.5,35.49,24.35
2016,8,4,7,0,522.0,52.0,3.2,27.0,170.0,42.48,30.52
2016,8,4,7,15,579.0,58.5,3.2,27.5,223.0,60.24,35.3
2016,8,4,7,30,636.0,65.0,3.2,28.0,276.0,106.89,57.69
2016,8,4,7,45,678.0,69.0,3.25,29.0,331.5,158.45,92.58
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,210.35,132.16
2016,8,4,8,15,747.0,77.0,3.3,30.5,440.5,261.92,174.31
2016,8,4,8,30,774.0,81.0,3.3,31.0,494.0,315.08,218.08
2016,8,4,8,45,793.0,84.0,3.3,31.5,545.0,365.76,259.69
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,417.04,300.79
2016,8,4,9,15,827.5,89.5,3.3,32.5,643.5,465.05,338.41
2016,8,4,9,30,843.0,92.0,3.3,33.0,691.0,512.28,374.35
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.5,555.8,406.57
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,597.5,436.55
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,635.47,463.15
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,671.22,487.54
2016,8,4,10,45,881.5,106.0,3.35,35.5,875.5,702.2,508.22
2016,8,4,11,0,884.0,110.0,3.4,36.0,904.0,730.19,526.47
2016,8,4,11,15,888.5,111.0,3.45,36.0,926.0,754.07,542.85
2016,8,4,11,30,893.0,112.0,3.5,36.0,948.0,774.87,556.92
2016,8,4,11,45,894.0,113.5,3.6,36.5,962.0,790.22,565.81
2016,8,4,12,0,895.0,115.0,3.7,37.0,976.0,802.25,572.58
2016,8,4,12,15,896.0,115.5,3.75,37.0,982.0,810.17,577.72
2016,8,4,12,30,897.0,116.0,3.8,37.0,988.0,814.81,580.82
2016,8,4,12,45,892.0,119.0,3.9,37.5,985.0,813.47,579.12
2016,8,4,13,0,887.0,122.0,4.0,38.0,982.0,808.91,575.43
2016,8,4,13,15,600.0,289.5,4.05,38.0,869.0,734.16,521.27
2016,8,4,13,30,313.0,457.0,4.1,38.0,756.0,634.24,449.07
2016,8,4,13,45,589.5,291.0,4.15,38.0,839.5,710.16,506.33
2016,8,4,14,0,866.0,125.0,4.2,38.0,923.0,751.29,538.97
2016,8,4,14,15,860.0,123.5,4.2,37.5,897.0,726.91,523.17
2016,8,4,14,30,854.0,122.0,4.2,37.0,871.0,699.69,505.49
2016,8,4,14,45,845.0,120.5,4.25,37.0,838.0,667.78,483.34
2016,8,4,15,0,836.0,119.0,4.3,37.0,805.0,633.52,459.13
2016,8,4,15,15,825.0,117.0,4.3,37.0,766.0,595.5,431.7
2016,8,4,15,30,814.0,115.0,4.3,37.0,727.0,558.56,404.36
2016,8,4,15,45,802.5,110.5,4.3,37.0,683.0,513.89,371.0
2016,8,4,16,0,791.0,106.0,4.3,37.0,639.0,467.95,335.89
2016,8,4,16,15,772.5,103.0,4.2,36.5,590.0,419.35,298.53
2016,8,4,16,30,754.0,100.0,4.1,36.0,541.0,370.62,260.11
2016,8,4,16,45,733.5,94.0,4.1,35.5,490.0,318.86,218.72
2016,8,4,17,0,713.0,88.0,4.1,35.0,439.0,267.76,177.27
2016,8,4,17,15,680.0,83.0,3.95,34.5,385.0,212.71,133.43
2016,8,4,17,30,647.0,78.0,3.8,34.0,331.0,163.02,95.35
2016,8,4,17,45,606.0,70.5,3.7,34.0,277.5,113.44,61.45
2016,8,4,18,0,565.0,63.0,3.6,34.0,224.0,67.94,38.16
2016,8,4,18,15,495.0,55.0,3.25,33.0,173.0,44.48,31.35
2016,8,4,18,30,425.0,47.0,2.9,32.0,122.0,38.26,25.97
2016,8,4,18,45,317.5,35.0,2.6,31.5,79.5,28.55,17.36
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.82,5.16
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.0,18.0,2.35,25.5,35.5,14.52,0.84
2016,8,5,6,30,304.0,36.0,2.5,26.0,71.0,29.42,18.41
2016,8,5,6,45,400.0,46.0,2.65,26.5,119.0,37.36,25.85
2016,8,5,7,0,496.0,56.0,2.8,27.0,167.0,45.35,32.94
2016,8,5,7,15,556.0,63.5,2.8,27.5,220.5,65.01,38.62
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,111.66,61.88
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,160.03,94.76
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,212.32,135.04
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.0,266.67,179.24
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,319.76,222.74
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.0,371.2,264.62
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,423.08,305.79
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,471.89,343.59
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,518.49,378.63
2016,8,5,9,45,844.5,104.0,2.45,32.5,734.5,561.77,410.21
2016,8,5,10,0,856.0,106.0,2.4,33.0,777.0,603.43,439.66
2016,8,5,10,15,865.0,108.0,2.4,33.0,813.0,641.7,467.05
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,677.74,492.34
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,708.88,512.78
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,737.25,530.94
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,760.83,546.99
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,781.29,560.7
2016,8,5,11,45,890.5,119.5,2.55,34.5,964.5,795.61,568.67
2016,8,5,12,0,887.0,124.0,2.6,35.0,977.0,806.44,574.46
2016,8,5,12,15,887.5,124.5,2.65,35.0,982.5,813.87,579.31
2016,8,5,12,30,888.0,125.0,2.7,35.0,988.0,818.05,582.17
2016,8,5,12,45,886.0,125.5,2.8,35.5,985.0,817.04,580.88
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,812.85,577.64
2016,8,5,13,15,581.0,296.5,2.95,36.0,857.0,727.42,516.67
2016,8,5,13,30,278.0,467.0,3.0,36.0,732.0,617.31,437.74
2016,8,5,13,45,572.0,296.0,3.1,36.0,827.0,703.35,502.45
2016,8,5,14,0,866.0,125.0,3.2,36.0,922.0,754.16,541.83
2016,8,5,14,15,859.5,124.0,3.25,35.5,896.0,729.75,526.19
2016,8,5,14,30,853.0,123.0,3.3,35.0,870.0,702.52,508.78
2016,8,5,14,45,832.0,128.0,3.35,35.0,834.0,667.87,484.73
2016,8,5,15,0,811.0,133.0,3.4,35.0,798.0,637.24,462.91
2016,8,5,15,15,799.0,130.5,3.45,35.0,758.5,598.1,434.99
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,557.29,405.28
2016,8,5,15,45,533.5,211.5,3.55,35.0,601.5,458.22,333.4
2016,8,5,16,0,280.0,295.0,3.6,35.0,484.0,372.09,271.15
2016,8,5,16,15,497.0,204.5,3.65,34.5,507.5,382.83,277.07
2016,8,5,16,30,714.0,114.0,3.7,34.0,531.0,367.52,260.68
2016,8,5,16,45,687.5,109.0,3.75,34.0,479.0,316.1,219.17
2016,8,5,17,0,661.0,104.0,3.8,34.0,427.0,266.03,178.43
2016,8,5,17,15,624.5,97.5,3.7,33.5,373.5,214.3,137.4
2016,8,5,17,30,588.0,91.0,3.6,33.0,320.0,165.64,100.23
2016,8,5,17,45,542.5,82.5,3.5,32.5,267.0,117.9,67.55
2016,8,5,18,0,497.0,74.0,3.4,32.0,214.0,74.87,44.78
2016,8,5,18,15,422.5,63.5,3.15,31.5,164.0,50.46,36.52
2016,8,5,18,30,348.0,53.0,2.9,31.0,114.0,40.25,27.72
2016,8,5,18,45,245.0,38.5,2.65,30.5,73.5,29.21,17.91
2016,8,5,19,0,142.0,24.0,2.4,30.0,33.0,18.19,3.92
2016,8,5,19,15,71.0,12.0,2.35,30.0,16.5,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.0,19.0,2.45,25.0,32.5,14.46,0.0
2016,8,6,6,30,232.0,38.0,2.6,25.0,65.0,28.76,17.9
2016,8,6,6,45,327.0,50.0,2.8,25.5,110.5,37.98,26.47
2016,8,6,7,0,422.0,62.0,3.0,26.0,156.0,49.4,36.52
2016,8,6,7,15,484.5,71.0,3.05,26.5,208.0,69.95,43.19
2016,8,6,7,30,547.0,80.0,3.1,27.0,260.0,114.15,66.42
2016,8,6,7,45,595.0,85.0,3.15,28.0,314.5,159.69,97.42
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,209.87,135.71
2016,8,6,8,15,673.5,95.5,3.15,29.5,422.0,260.18,176.62
2016,8,6,8,30,704.0,101.0,3.1,30.0,475.0,312.6,219.41
2016,8,6,8,45,730.5,103.5,3.1,30.5,526.5,364.9,261.72
2016,8,6,9,0,757.0,106.0,3.1,31.0,578.0,415.74,302.07
2016,8,6,9,15,774.5,109.0,3.05,31.5,625.0,463.52,339.17
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,510.86,374.81
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,554.67,406.21
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,593.47,433.15
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,630.8,459.1
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,666.03,482.94
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,696.89,503.27
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,725.11,521.4
2016,8,6,11,15,857.5,125.5,3.0,36.0,910.5,749.4,537.71
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,770.75,551.88
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,786.33,560.82
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,798.74,567.6
2016,8,6,12,15,869.5,129.0,3.1,37.0,968.0,806.39,572.3
2016,8,6,12,30,871.0,129.0,3.1,37.0,974.0,810.89,575.07
2016,8,6,12,45,868.5,130.0,3.15,37.0,971.5,809.84,574.61
2016,8,6,13,0,866.0,131.0,3.2,37.0,969.0,805.67,572.25
2016,8,6,13,15,864.0,130.5,3.2,37.0,959.0,797.58,567.19
2016,8,6,13,30,862.0,130.0,3.2,37.0,949.0,786.33,560.18
2016,8,6,13,45,856.5,130.0,3.25,37.5,930.5,769.64,548.59
2016,8,6,14,0,851.0,130.0,3.3,38.0,912.0,749.95,534.56
2016,8,6,14,15,844.5,128.5,3.25,37.5,886.0,725.4,519.0
2016,8,6,14,30,838.0,127.0,3.2,37.0,860.0,698.08,501.32
2016,8,6,14,45,827.0,127.0,3.2,37.0,827.0,666.36,479.44
2016,8,6,15,0,816.0,127.0,3.2,37.0,794.0,637.75,459.17
2016,8,6,15,15,804.5,124.5,3.15,37.0,755.0,598.63,431.29
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,557.81,401.67
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,513.03,368.73
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,467.36,334.34
2016,8,6,16,15,742.0,112.0,3.05,36.5,578.0,418.33,297.26
2016,8,6,16,30,722.0,108.0,3.0,36.0,529.0,369.38,259.25
2016,8,6,16,45,695.5,103.5,3.0,36.0,477.0,315.87,216.75
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,265.73,176.34
2016,8,6,17,15,633.0,93.0,2.9,35.5,371.0,213.99,135.61
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,165.24,98.6
2016,8,6,17,45,546.5,79.5,2.7,34.5,264.0,117.16,66.02
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,74.34,43.53
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.0,49.31,35.31
2016,8,6,18,30,345.0,52.0,2.0,32.0,111.0,39.52,26.96
2016,8,6,18,45,233.5,37.5,1.75,31.5,71.0,28.43,17.13
2016,8,6,19,0,122.0,23.0,1.5,31.0,31.0,17.4,2.36
2016,8,6,19,15,61.0,11.5,1.55,30.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,29.99,18.73
2016,8,7,6,45,302.5,52.0,3.1,26.5,108.5,39.2,27.34
2016,8,7,7,0,411.0,64.0,3.3,27.0,155.0,50.93,37.64
2016,8,7,7,15,474.5,73.5,3.3,27.5,207.0,73.11,45.02
2016,8,7,7,30,538.0,83.0,3.3,28.0,259.0,117.46,68.86
2016,8,7,7,45,593.0,86.5,3.35,29.0,314.5,162.59,99.43
2016,8,7,8,0,648.0,90.0,3.4,30.0,370.0,213.13,137.74
2016,8,7,8,15,678.5,95.0,3.3,30.5,423.0,263.44,178.6
2016,8,7,8,30,709.0,100.0,3.2,31.0,476.0,315.85,221.25
2016,8,7,8,45,737.0,102.5,3.15,32.0,528.0,369.04,263.48
2016,8,7,9,0,765.0,105.0,3.1,33.0,580.0,420.94,303.65
2016,8,7,9,15,781.5,108.0,2.95,33.5,627.5,468.72,340.23
2016,8,7,9,30,798.0,111.0,2.8,34.0,675.0,515.96,375.19
2016,8,7,9,45,813.0,112.5,2.7,34.5,717.5,560.21,407.03
2016,8,7,10,0,828.0,114.0,2.6,35.0,760.0,599.54,434.54
2016,8,7,10,15,837.5,116.0,2.55,35.5,796.0,637.22,460.19
2016,8,7,10,30,847.0,118.0,2.5,36.0,832.0,672.77,483.69
2016,8,7,10,45,855.0,118.5,2.45,36.5,862.0,703.73,503.54
2016,8,7,11,0,863.0,119.0,2.4,37.0,892.0,732.11,521.22
2016,8,7,11,15,867.5,120.5,2.45,37.0,914.0,755.97,537.23
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,776.8,550.98
2016,8,7,11,45,877.0,121.0,2.55,37.5,951.0,792.89,560.0
2016,8,7,12,0,882.0,120.0,2.6,38.0,966.0,805.83,567.04
2016,8,7,12,15,883.0,120.5,2.65,38.0,972.0,813.62,572.05
2016,8,7,12,30,884.0,121.0,2.7,38.0,978.0,818.18,575.11
2016,8,7,12,45,883.5,120.5,2.8,38.5,976.0,817.51,574.04
2016,8,7,13,0,883.0,120.0,2.9,39.0,974.0,813.63,571.01
2016,8,7,13,15,881.0,119.5,2.95,39.0,963.5,805.32,566.17
2016,8,7,13,30,879.0,119.0,3.0,39.0,953.0,793.76,559.33
2016,8,7,13,45,875.0,118.0,3.1,39.0,934.5,777.04,549.44
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,757.17,537.12
2016,8,7,14,15,865.0,115.5,3.2,39.0,890.0,732.38,520.65
2016,8,7,14,30,859.0,114.0,3.2,39.0,864.0,704.74,502.05
2016,8,7,14,45,842.5,117.5,3.25,39.0,829.0,671.54,479.48
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,636.43,455.2
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,597.75,428.85
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,560.51,402.69
2016,8,7,15,45,788.0,113.5,3.3,38.0,671.5,515.92,369.91
2016,8,7,16,0,773.0,111.0,3.3,38.0,627.0,470.37,335.65
2016,8,7,16,15,753.0,107.0,3.3,37.5,578.0,420.72,298.26
2016,8,7,16,30,733.0,103.0,3.3,37.0,529.0,371.14,259.88
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.5,317.27,217.13
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,266.79,176.46
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,214.92,135.61
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,165.97,98.38
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,117.37,65.42
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,74.19,42.64
2016,8,7,18,15,429.0,60.0,2.7,34.0,160.0,47.87,33.94
2016,8,7,18,30,354.0,50.0,2.4,33.0,110.0,40.31,27.44
2016,8,7,18,45,240.0,36.0,2.1,32.5,69.5,27.38,16.12
2016,8,7,19,0,126.0,22.0,1.8,32.0,29.0,16.67,0.62
2016,8,7,19,15,63.0,11.0,1.85,32.0,14.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.0,21.0,2.7,26.0,28.5,15.84,0.0
2016,8,8,6,30,140.0,42.0,2.8,26.0,57.0,31.03,19.5
2016,8,8,6,45,242.5,57.0,2.95,26.5,102.5,42.26,29.88
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.36,39.67
2016,8,8,7,15,410.5,83.5,3.1,27.5,199.0,76.74,48.52
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,119.31,72.44
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,166.34,104.79
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,216.2,142.26
2016,8,8,8,15,628.5,111.0,3.05,30.5,414.0,265.57,181.95
2016,8,8,8,30,662.0,117.0,3.0,31.0,467.0,317.45,223.73
2016,8,8,8,45,692.0,119.5,2.95,31.5,519.0,367.29,263.57
2016,8,8,9,0,722.0,122.0,2.9,32.0,571.0,418.55,303.61
2016,8,8,9,15,740.0,126.0,2.85,32.5,618.0,467.5,341.0
2016,8,8,9,30,758.0,130.0,2.8,33.0,665.0,514.71,376.04
2016,8,8,9,45,773.0,132.5,2.8,34.0,707.0,558.36,406.87
2016,8,8,10,0,788.0,135.0,2.8,35.0,749.0,600.87,435.9
2016,8,8,10,15,798.5,137.5,2.8,35.5,785.5,639.15,462.06
2016,8,8,10,30,809.0,140.0,2.8,36.0,822.0,675.49,486.27
2016,8,8,10,45,817.0,141.5,2.8,36.5,851.5,707.06,506.75
2016,8,8,11,0,825.0,143.0,2.8,37.0,881.0,727.11,519.43
2016,8,8,11,15,830.5,144.5,2.85,37.0,903.0,750.77,535.44
2016,8,8,11,30,836.0,146.0,2.9,37.0,925.0,771.56,549.37
2016,8,8,11,45,843.5,143.5,2.95,37.5,940.5,787.87,559.05
2016,8,8,12,0,851.0,141.0,3.0,38.0,956.0,801.23,566.4
2016,8,8,12,15,668.0,279.5,3.0,38.0,921.5,796.62,559.05
2016,8,8,12,30,485.0,418.0,3.0,38.0,887.0,765.26,534.28
2016,8,8,12,45,666.5,281.0,3.05,38.5,924.5,799.58,560.25
2016,8,8,13,0,848.0,144.0,3.1,39.0,962.0,807.73,568.45
2016,8,8,13,15,845.5,143.5,3.1,39.0,951.5,799.31,563.15
2016,8,8,13,30,843.0,143.0,3.1,39.0,941.0,787.8,556.05
2016,8,8,13,45,835.0,144.0,3.1,39.0,922.0,770.14,544.66
2016,8,8,14,0,827.0,145.0,3.1,39.0,903.0,749.63,531.12
2016,8,8,14,15,820.0,143.5,3.1,38.5,877.0,734.27,521.74
2016,8,8,14,30,813.0,142.0,3.1,38.0,851.0,706.2,503.94
2016,8,8,14,45,800.5,142.0,3.1,38.0,817.0,673.2,481.46
2016,8,8,15,0,788.0,142.0,3.1,38.0,783.0,638.16,457.22
2016,8,8,15,15,775.5,139.0,3.1,38.0,744.0,598.76,429.59
2016,8,8,15,30,763.0,136.0,3.1,38.0,705.0,557.8,400.28
2016,8,8,15,45,744.5,133.5,3.15,38.0,660.0,512.84,367.6
2016,8,8,16,0,726.0,131.0,3.2,38.0,615.0,466.52,333.15
2016,8,8,16,15,704.5,126.5,3.15,37.5,566.0,417.27,296.28
2016,8,8,16,30,683.0,122.0,3.1,37.0,517.0,368.36,258.68
2016,8,8,16,45,653.0,117.0,3.1,36.5,465.0,316.89,218.59
2016,8,8,17,0,623.0,112.0,3.1,36.0,413.0,267.21,179.31
2016,8,8,17,15,584.0,105.0,3.0,35.5,359.5,216.09,139.35
2016,8,8,17,30,545.0,98.0,2.9,35.0,306.0,168.4,103.24
2016,8,8,17,45,493.0,89.0,2.8,35.0,253.5,121.55,71.04
2016,8,8,18,0,441.0,80.0,2.7,35.0,201.0,77.42,46.07
2016,8,8,18,15,363.5,68.0,2.5,34.5,152.0,50.8,36.25
2016,8,8,18,30,286.0,56.0,2.3,34.0,103.0,41.87,28.54
2016,8,8,18,45,182.0,38.5,2.15,33.5,64.5,28.87,17.11
2016,8,8,19,0,78.0,21.0,2.0,33.0,26.0,15.87,0.0
2016,8,8,19,15,39.0,10.5,2.1,32.5,13.0,8.26,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,28.58,17.35
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.15,26.3
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,50.21,36.84
2016,8,9,7,15,474.5,72.0,3.4,28.5,204.0,75.21,45.13
2016,8,9,7,30,539.0,81.0,3.4,29.0,256.0,119.74,69.83
2016,8,9,7,45,593.5,85.0,3.4,29.5,311.5,165.63,101.67
2016,8,9,8,0,648.0,89.0,3.4,30.0,367.0,216.9,141.1
2016,8,9,8,15,679.0,94.5,3.35,30.5,420.5,268.04,182.74
2016,8,9,8,30,710.0,100.0,3.3,31.0,474.0,321.35,226.14
2016,8,9,8,45,739.5,101.0,3.25,31.5,526.5,374.04,268.51
2016,8,9,9,0,769.0,102.0,3.2,32.0,579.0,425.65,309.16
2016,8,9,9,15,786.0,105.5,3.15,32.5,626.5,474.47,346.77
2016,8,9,9,30,803.0,109.0,3.1,33.0,674.0,522.78,382.85
2016,8,9,9,45,818.5,109.5,3.05,34.0,717.0,563.87,412.02
2016,8,9,10,0,834.0,110.0,3.0,35.0,760.0,605.94,440.81
2016,8,9,10,15,843.5,112.0,2.95,35.5,796.5,643.95,466.78
2016,8,9,10,30,853.0,114.0,2.9,36.0,833.0,679.82,490.6
2016,8,9,10,45,862.0,114.5,2.9,36.5,863.0,711.74,511.41
2016,8,9,11,0,871.0,115.0,2.9,37.0,893.0,741.11,530.11
2016,8,9,11,15,876.0,116.0,2.95,37.0,915.0,765.18,546.32
2016,8,9,11,30,881.0,117.0,3.0,37.0,937.0,786.21,559.85
2016,8,9,11,45,889.0,114.0,3.1,37.5,953.0,803.17,569.7
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,817.01,577.57
2016,8,9,12,15,898.5,111.0,3.3,38.0,975.0,824.93,582.9
2016,8,9,12,30,900.0,111.0,3.4,38.0,981.0,829.52,586.22
2016,8,9,12,45,900.5,110.5,3.5,38.5,979.5,829.58,585.48
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,826.33,582.72
2016,8,9,13,15,898.5,109.5,3.65,39.0,967.5,817.32,577.33
2016,8,9,13,30,896.0,109.0,3.7,39.0,957.0,805.0,569.89
2016,8,9,13,45,892.5,108.0,3.8,39.0,938.5,788.19,559.79
2016,8,9,14,0,889.0,107.0,3.9,39.0,920.0,768.16,547.59
2016,8,9,14,15,883.5,106.0,3.95,39.0,894.0,743.53,531.41
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,715.95,512.88
2016,8,9,14,45,870.0,103.0,4.05,39.0,835.0,683.05,490.43
2016,8,9,15,0,862.0,101.0,4.1,39.0,802.0,647.65,465.85
2016,8,9,15,15,852.0,99.0,4.1,38.5,762.5,608.75,439.13
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,567.91,410.29
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,523.25,377.22
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,477.44,342.44
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,428.06,304.75
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,377.69,265.29
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,324.73,222.66
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,272.91,180.43
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,219.81,138.07
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,166.34,96.83
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,115.99,62.17
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,70.9,38.11
2016,8,9,18,15,479.5,51.5,3.35,34.5,160.5,41.78,28.83
2016,8,9,18,30,404.0,43.0,3.0,34.0,110.0,35.08,22.98
2016,8,9,18,45,281.0,31.0,2.65,33.5,69.0,25.26,14.16
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,14.54,0.0
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,95.5,19.0,2.5,25.5,29.0,14.39,0.0
2016,8,10,6,30,191.0,38.0,2.7,26.0,58.0,28.55,17.32
2016,8,10,6,45,291.5,51.5,2.9,26.5,103.5,38.76,26.91
2016,8,10,7,0,392.0,65.0,3.1,27.0,149.0,49.01,35.98
2016,8,10,7,15,456.5,75.0,3.15,27.5,201.0,78.43,47.66
2016,8,10,7,30,521.0,85.0,3.2,28.0,253.0,122.94,73.15
2016,8,10,7,45,576.0,89.5,3.3,28.5,308.0,168.54,105.16
2016,8,10,8,0,631.0,94.0,3.4,29.0,363.0,219.62,144.66
2016,8,10,8,15,662.5,99.5,3.4,29.5,416.5,270.19,185.98
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,323.0,229.09
2016,8,10,8,45,722.0,107.5,3.45,31.0,521.5,373.82,269.73
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,427.31,311.27
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.5,475.38,348.31
2016,8,10,9,30,784.0,117.0,3.4,33.0,668.0,522.98,383.88
2016,8,10,9,45,799.0,118.5,3.35,33.5,710.5,566.94,415.86
