Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,30,12.0,248.0,2.9,26.0,258.0,203.29,153.27
2016,8,20,10,45,12.0,247.0,2.9,26.5,257.5,203.11,152.58
2016,8,20,11,0,12.0,246.0,2.9,27.0,257.0,202.87,151.91
2016,8,20,11,15,12.5,251.5,2.85,27.0,263.0,208.21,155.79
2016,8,20,11,30,13.0,257.0,2.8,27.0,269.0,213.51,159.65
2016,8,20,11,45,12.0,238.0,2.8,27.0,249.0,197.73,147.61
2016,8,20,12,0,11.0,219.0,2.8,27.0,229.0,181.86,135.54
2016,8,20,12,15,13.5,256.0,2.7,27.0,268.5,214.03,159.86
2016,8,20,12,30,16.0,293.0,2.6,27.0,308.0,246.34,183.97
2016,8,20,12,45,14.0,262.5,2.55,27.0,276.0,219.81,163.98
2016,8,20,13,0,12.0,232.0,2.5,27.0,244.0,193.32,144.06
2016,8,20,13,15,13.0,252.0,2.45,27.0,265.0,210.09,156.82
2016,8,20,13,30,14.0,272.0,2.4,27.0,286.0,226.79,169.4
2016,8,20,13,45,7.0,188.5,2.35,27.0,195.5,153.54,113.87
2016,8,20,14,0,0.0,105.0,2.3,27.0,105.0,81.67,58.49
2016,8,20,14,15,0.0,67.0,2.15,27.0,67.0,51.9,35.34
2016,8,20,14,30,0.0,29.0,2.0,27.0,29.0,22.38,12.12
2016,8,20,14,45,12.5,163.0,1.95,27.0,172.5,135.79,101.22
2016,8,20,15,0,25.0,297.0,1.9,27.0,316.0,250.49,188.52
2016,8,20,15,15,14.0,232.0,1.75,26.5,243.0,190.17,142.97
2016,8,20,15,30,3.0,167.0,1.6,26.0,170.0,131.45,98.25
2016,8,20,15,45,1.5,91.0,1.45,26.0,92.5,71.02,51.14
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,11.48,3.63
2016,8,20,16,15,108.0,125.0,1.15,25.5,184.5,153.16,116.32
2016,8,20,16,30,216.0,235.0,1.0,25.0,354.0,277.93,210.27
2016,8,20,16,45,126.5,203.5,0.85,25.0,271.5,208.27,157.05
2016,8,20,17,0,37.0,172.0,0.7,25.0,189.0,144.55,109.51
2016,8,20,17,15,30.5,149.0,0.6,25.0,161.5,121.93,92.07
2016,8,20,17,30,24.0,126.0,0.5,25.0,134.0,100.25,75.1
2016,8,20,17,45,13.5,103.0,0.4,25.0,107.5,78.56,58.14
2016,8,20,18,0,3.0,80.0,0.3,25.0,81.0,59.47,43.01
2016,8,20,18,15,1.5,57.0,0.35,24.5,57.5,42.11,30.23
2016,8,20,18,30,0.0,34.0,0.4,24.0,34.0,25.68,15.74
2016,8,20,18,45,0.0,17.0,0.45,24.0,17.0,12.96,2.08
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,3.93,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,7.58,0.05
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,15.6,7.62
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,23.64,14.01
2016,8,21,7,15,0.0,43.5,2.55,21.0,43.5,33.25,22.2
2016,8,21,7,30,0.0,56.0,2.5,21.0,56.0,42.88,30.3
2016,8,21,7,45,0.0,71.5,2.5,21.5,71.5,54.82,40.1
2016,8,21,8,0,0.0,87.0,2.5,22.0,87.0,66.7,49.67
2016,8,21,8,15,0.0,92.5,2.55,22.0,92.5,71.04,53.03
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,75.37,56.34
2016,8,21,8,45,11.5,159.5,2.65,22.5,166.5,127.84,98.18
2016,8,21,9,0,23.0,221.0,2.7,23.0,235.0,182.14,140.59
2016,8,21,9,15,30.5,249.5,2.6,23.5,269.5,216.23,166.45
2016,8,21,9,30,38.0,278.0,2.5,24.0,304.0,246.19,188.76
2016,8,21,9,45,32.5,285.5,2.45,24.5,309.0,251.67,192.04
2016,8,21,10,0,27.0,293.0,2.4,25.0,314.0,256.58,194.9
2016,8,21,10,15,56.0,341.0,2.1,25.0,386.5,318.57,241.29
2016,8,21,10,30,85.0,389.0,1.8,25.0,459.0,383.0,288.12
2016,8,21,10,45,102.0,411.0,1.5,25.5,498.5,418.13,311.84
2016,8,21,11,0,119.0,433.0,1.2,26.0,538.0,466.23,343.94
2016,8,21,11,15,144.5,447.5,0.95,26.0,578.0,503.2,368.28
2016,8,21,11,30,170.0,462.0,0.7,26.0,618.0,540.57,392.05
2016,8,21,11,45,154.5,469.0,0.45,26.0,612.5,537.63,386.92
2016,8,21,12,0,139.0,476.0,0.2,26.0,607.0,533.42,381.2
2016,8,21,12,15,187.5,477.0,0.5,26.0,654.5,576.96,414.3
2016,8,21,12,30,236.0,478.0,0.8,26.0,702.0,619.93,446.44
2016,8,21,12,45,146.5,456.5,1.1,26.0,595.5,525.13,382.44
2016,8,21,13,0,57.0,435.0,1.4,26.0,489.0,415.49,305.87
2016,8,21,13,15,55.5,427.5,1.55,26.0,479.5,406.76,300.85
2016,8,21,13,30,54.0,420.0,1.7,26.0,470.0,397.7,294.94
2016,8,21,13,45,55.0,412.5,1.9,26.0,462.5,390.4,290.42
2016,8,21,14,0,56.0,405.0,2.1,26.0,455.0,382.78,285.6
2016,8,21,14,15,40.5,362.5,2.2,26.0,398.5,332.15,248.81
2016,8,21,14,30,25.0,320.0,2.3,26.0,342.0,282.58,212.4
2016,8,21,14,45,37.0,329.5,2.45,26.0,359.5,297.5,224.37
2016,8,21,15,0,49.0,339.0,2.6,26.0,377.0,311.38,235.34
2016,8,21,15,15,29.5,279.0,2.6,25.5,302.0,245.98,186.63
2016,8,21,15,30,10.0,219.0,2.6,25.0,227.0,176.75,134.11
2016,8,21,15,45,28.5,240.0,2.65,25.0,259.5,209.09,159.78
2016,8,21,16,0,47.0,261.0,2.7,25.0,292.0,233.21,178.68
2016,8,21,16,15,70.0,247.5,2.65,25.0,288.5,229.22,175.74
2016,8,21,16,30,93.0,234.0,2.6,25.0,285.0,222.76,170.58
2016,8,21,16,45,140.0,209.0,2.55,25.0,276.0,217.89,165.8
2016,8,21,17,0,187.0,184.0,2.5,25.0,267.0,202.3,151.73
2016,8,21,17,15,178.5,158.5,2.35,24.5,229.0,167.77,123.99
2016,8,21,17,30,170.0,133.0,2.2,24.0,191.0,134.27,97.02
2016,8,21,17,45,151.0,109.5,2.1,24.0,154.0,102.03,71.77
2016,8,21,18,0,132.0,86.0,2.0,24.0,117.0,72.25,49.62
2016,8,21,18,15,99.0,64.0,1.9,23.5,83.5,46.52,34.03
2016,8,21,18,30,66.0,42.0,1.8,23.0,50.0,31.09,20.19
2016,8,21,18,45,33.0,21.0,1.7,23.0,25.0,16.03,2.77
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.76,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.51,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.0,3.0,2.27,0.0
2016,8,22,7,30,0.0,4.0,2.4,24.0,4.0,3.03,0.0
2016,8,22,7,45,0.0,21.5,2.45,24.5,21.5,16.37,7.92
2016,8,22,8,0,0.0,39.0,2.5,25.0,39.0,29.79,18.9
2016,8,22,8,15,18.0,118.0,2.6,25.5,127.0,96.23,72.16
2016,8,22,8,30,36.0,197.0,2.7,26.0,215.0,168.69,128.93
2016,8,22,8,45,21.5,191.0,2.85,26.5,202.0,156.66,119.08
2016,8,22,9,0,7.0,185.0,3.0,27.0,189.0,146.6,110.78
2016,8,22,9,15,31.5,239.5,3.05,27.0,261.0,209.08,158.96
2016,8,22,9,30,56.0,294.0,3.1,27.0,333.0,270.18,205.24
2016,8,22,9,45,187.0,317.0,3.2,27.5,457.5,381.88,289.36
2016,8,22,10,0,318.0,340.0,3.3,28.0,582.0,505.3,379.7
2016,8,22,10,15,381.0,333.0,3.35,28.0,637.0,556.45,416.78
2016,8,22,10,30,444.0,326.0,3.4,28.0,692.0,621.36,463.37
2016,8,22,10,45,447.5,339.5,3.45,28.0,720.0,651.03,483.79
2016,8,22,11,0,451.0,353.0,3.5,28.0,748.0,679.11,503.09
2016,8,22,11,15,362.0,399.5,3.5,28.0,721.5,649.0,480.0
2016,8,22,11,30,273.0,446.0,3.5,28.0,695.0,625.14,461.13
2016,8,22,11,45,161.5,434.0,3.55,28.5,582.5,514.58,380.56
2016,8,22,12,0,50.0,422.0,3.6,29.0,470.0,398.45,294.4
2016,8,22,12,15,187.5,438.5,3.6,29.0,616.5,545.01,402.83
2016,8,22,12,30,325.0,455.0,3.6,29.0,763.0,690.96,506.13
2016,8,22,12,45,594.5,290.5,3.6,29.0,851.5,791.11,580.5
2016,8,22,13,0,864.0,126.0,3.6,29.0,940.0,852.35,625.52
2016,8,22,13,15,862.0,125.5,3.6,29.0,929.0,843.12,619.13
2016,8,22,13,30,860.0,125.0,3.6,29.0,918.0,830.64,611.14
2016,8,22,13,45,495.5,284.0,3.6,29.0,739.0,675.98,500.0
2016,8,22,14,0,131.0,443.0,3.6,29.0,560.0,488.71,360.94
2016,8,22,14,15,143.0,429.5,3.6,29.0,553.5,481.51,357.19
2016,8,22,14,30,155.0,416.0,3.6,29.0,547.0,473.1,351.79
2016,8,22,14,45,211.0,391.0,3.6,29.0,561.0,484.73,361.63
2016,8,22,15,0,267.0,366.0,3.6,29.0,575.0,502.55,375.45
2016,8,22,15,15,268.5,344.0,3.6,29.0,545.0,472.4,353.9
2016,8,22,15,30,270.0,322.0,3.6,29.0,515.0,441.34,331.56
2016,8,22,15,45,511.0,216.5,3.6,29.0,550.0,481.39,362.33
2016,8,22,16,0,752.0,111.0,3.6,29.0,585.0,491.78,368.83
2016,8,22,16,15,729.5,107.0,3.4,28.5,534.5,439.99,328.28
2016,8,22,16,30,707.0,103.0,3.2,28.0,484.0,387.31,286.28
2016,8,22,16,45,672.0,99.5,3.05,28.0,430.5,332.37,241.34
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,279.78,197.67
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,225.28,153.07
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,174.81,112.43
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,124.25,74.74
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,78.34,44.88
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,40.41,28.4
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,30.88,19.6
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,15.55,0.91
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.93
2016,8,23,6,45,222.5,47.5,3.9,24.5,83.0,35.48,24.01
2016,8,23,7,0,328.0,64.0,4.0,25.0,126.0,56.64,35.53
2016,8,23,7,15,402.5,75.5,4.2,25.0,178.0,95.44,57.38
2016,8,23,7,30,477.0,87.0,4.4,25.0,230.0,142.68,90.47
2016,8,23,7,45,536.0,93.0,4.6,25.5,285.0,194.27,130.7
2016,8,23,8,0,595.0,99.0,4.8,26.0,340.0,248.48,174.72
2016,8,23,8,15,443.5,151.0,4.9,26.0,345.5,274.27,202.66
2016,8,23,8,30,292.0,203.0,5.0,26.0,351.0,280.38,212.59
2016,8,23,8,45,515.5,157.5,5.1,26.5,453.0,363.55,275.67
2016,8,23,9,0,739.0,112.0,5.2,27.0,555.0,464.71,353.07
2016,8,23,9,15,532.5,202.5,5.2,27.0,536.0,466.15,355.86
2016,8,23,9,30,326.0,293.0,5.2,27.0,517.0,441.37,337.03
2016,8,23,9,45,574.5,204.5,5.2,27.5,628.5,550.43,420.01
2016,8,23,10,0,823.0,116.0,5.2,28.0,740.0,656.89,499.83
2016,8,23,10,15,833.5,118.5,5.2,28.5,777.0,690.8,523.64
2016,8,23,10,30,844.0,121.0,5.2,29.0,814.0,728.04,549.41
2016,8,23,10,45,856.0,119.5,5.25,29.5,845.0,760.63,571.71
2016,8,23,11,0,868.0,118.0,5.3,30.0,876.0,790.79,591.06
2016,8,23,11,15,873.5,119.0,5.25,30.0,898.5,815.29,607.02
2016,8,23,11,30,879.0,120.0,5.2,30.0,921.0,836.74,620.87
2016,8,23,11,45,881.5,121.5,5.2,30.0,935.0,852.95,631.42
2016,8,23,12,0,884.0,123.0,5.2,30.0,949.0,865.84,639.82
2016,8,23,12,15,885.5,123.0,5.2,30.0,955.0,873.25,644.59
2016,8,23,12,30,887.0,123.0,5.2,30.0,961.0,877.3,647.2
2016,8,23,12,45,887.0,122.5,5.2,30.5,958.0,876.25,645.16
2016,8,23,13,0,887.0,122.0,5.2,31.0,955.0,871.8,640.97
2016,8,23,13,15,884.5,121.5,5.15,31.0,944.0,861.86,634.23
2016,8,23,13,30,882.0,121.0,5.1,31.0,933.0,848.58,625.35
2016,8,23,13,45,877.5,120.5,5.1,31.0,913.5,830.37,613.48
2016,8,23,14,0,873.0,120.0,5.1,31.0,894.0,809.0,599.52
2016,8,23,14,15,866.5,118.5,5.05,31.0,866.5,782.16,581.57
2016,8,23,14,30,860.0,117.0,5.0,31.0,839.0,752.46,561.18
2016,8,23,14,45,843.5,119.5,4.95,31.0,803.0,716.45,535.42
2016,8,23,15,0,827.0,122.0,4.9,31.0,767.0,684.85,512.28
2016,8,23,15,15,814.5,119.5,4.8,30.5,726.0,642.69,482.33
2016,8,23,15,30,802.0,117.0,4.7,30.0,685.0,598.9,450.55
2016,8,23,15,45,781.0,115.5,4.65,30.0,637.5,549.92,413.46
2016,8,23,16,0,760.0,114.0,4.6,30.0,590.0,500.55,375.28
2016,8,23,16,15,737.5,110.0,4.35,29.5,539.0,448.21,334.43
2016,8,23,16,30,715.0,106.0,4.1,29.0,488.0,395.07,292.03
2016,8,23,16,45,679.5,102.0,3.9,29.0,434.0,338.88,246.08
2016,8,23,17,0,644.0,98.0,3.7,29.0,380.0,285.12,201.46
2016,8,23,17,15,600.0,91.0,3.4,28.5,325.0,229.49,155.94
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,177.97,114.44
2016,8,23,17,45,489.5,75.5,2.85,27.5,216.0,126.81,76.39
2016,8,23,18,0,423.0,67.0,2.6,27.0,162.0,80.24,46.02
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,40.75,28.64
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,30.85,19.44
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,15.54,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,220.0,27.0,3.0,23.0,44.0,22.12,9.93
2016,8,24,6,45,341.5,38.0,3.3,23.5,90.5,31.0,20.34
2016,8,24,7,0,463.0,49.0,3.6,24.0,137.0,53.59,30.14
2016,8,24,7,15,533.0,56.5,3.75,24.5,190.5,97.11,53.55
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,148.52,89.76
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,200.9,131.35
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,260.72,180.76
2016,8,24,8,15,743.0,75.0,4.3,26.0,414.0,315.61,227.78
2016,8,24,8,30,773.0,79.0,4.3,26.0,469.0,372.41,275.79
2016,8,24,8,45,799.0,81.0,4.35,26.5,522.0,427.19,320.83
2016,8,24,9,0,825.0,83.0,4.4,27.0,575.0,481.56,364.35
2016,8,24,9,15,840.5,85.5,4.4,27.5,623.5,531.85,403.55
2016,8,24,9,30,856.0,88.0,4.4,28.0,672.0,581.28,440.93
2016,8,24,9,45,868.5,89.5,4.4,28.5,715.0,626.8,474.41
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,670.69,505.8
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,709.91,534.17
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,746.74,560.34
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,779.08,580.93
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,808.51,599.04
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,832.36,614.28
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,852.94,627.32
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,867.19,635.08
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,877.68,640.41
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,884.37,644.37
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,887.57,646.15
2016,8,24,12,45,904.5,112.0,4.2,31.0,962.0,885.6,644.84
2016,8,24,13,0,902.0,113.0,4.2,31.0,958.0,880.16,641.37
2016,8,24,13,15,591.0,280.5,4.15,31.0,831.5,777.02,567.86
2016,8,24,13,30,280.0,448.0,4.1,31.0,705.0,640.63,467.48
2016,8,24,13,45,581.5,280.5,4.1,31.0,799.0,749.8,550.61
2016,8,24,14,0,883.0,113.0,4.1,31.0,893.0,813.81,598.89
2016,8,24,14,15,876.5,111.5,4.05,31.0,865.5,786.58,580.49
2016,8,24,14,30,870.0,110.0,4.0,31.0,838.0,756.48,560.51
2016,8,24,14,45,615.0,224.0,3.95,31.0,728.0,659.87,488.83
2016,8,24,15,0,360.0,338.0,3.9,31.0,618.0,544.93,404.09
2016,8,24,15,15,253.5,335.0,3.85,30.5,527.0,458.23,341.95
2016,8,24,15,30,147.0,332.0,3.8,30.0,436.0,369.41,277.0
2016,8,24,15,45,455.5,221.0,3.75,30.0,511.5,457.9,344.52
2016,8,24,16,0,764.0,110.0,3.7,30.0,587.0,501.05,374.89
2016,8,24,16,15,741.5,106.0,3.5,29.5,536.0,448.4,333.77
2016,8,24,16,30,719.0,102.0,3.3,29.0,485.0,394.94,291.35
2016,8,24,16,45,687.0,97.0,3.1,29.0,431.0,338.82,245.54
2016,8,24,17,0,655.0,92.0,2.9,29.0,377.0,284.77,200.68
2016,8,24,17,15,612.0,85.5,2.6,28.5,322.0,229.13,155.12
2016,8,24,17,30,569.0,79.0,2.3,28.0,267.0,177.47,113.4
2016,8,24,17,45,500.0,71.5,2.05,27.5,213.0,125.92,75.1
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,82.08,46.99
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,39.22,27.31
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,28.77,17.61
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,14.45,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,105.5,13.0,1.4,22.5,21.0,10.23,0.0
2016,8,25,6,30,211.0,26.0,1.6,23.0,42.0,21.27,8.97
2016,8,25,6,45,319.0,39.5,1.8,23.5,87.5,32.14,21.28
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,57.61,33.15
2016,8,25,7,15,498.0,62.0,2.1,24.0,186.0,100.63,57.47
2016,8,25,7,30,569.0,71.0,2.2,24.0,239.0,151.77,94.05
2016,8,25,7,45,384.5,116.0,2.3,24.5,240.5,181.27,126.66
2016,8,25,8,0,200.0,161.0,2.4,25.0,242.0,183.55,136.36
2016,8,25,8,15,202.5,187.0,2.4,25.0,279.5,218.12,164.65
2016,8,25,8,30,205.0,213.0,2.4,25.0,317.0,252.91,192.56
2016,8,25,8,45,492.5,156.5,2.4,25.5,441.0,357.93,270.88
2016,8,25,9,0,780.0,100.0,2.4,26.0,565.0,480.46,362.27
2016,8,25,9,15,797.0,103.5,2.35,26.5,613.0,531.25,400.37
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,581.44,437.12
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.5,622.91,466.69
2016,8,25,10,0,846.0,108.0,2.2,28.0,748.0,666.77,496.97
2016,8,25,10,15,855.5,110.0,2.15,28.0,784.0,705.89,524.06
2016,8,25,10,30,865.0,112.0,2.1,28.0,820.0,742.76,549.04
2016,8,25,10,45,873.0,112.5,2.05,28.5,849.5,774.72,568.7
2016,8,25,11,0,881.0,113.0,2.0,29.0,879.0,803.96,585.6
2016,8,25,11,15,885.0,114.5,1.95,29.0,900.5,827.99,600.09
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,848.84,612.49
2016,8,25,11,45,893.0,115.0,1.9,29.0,936.0,864.24,621.84
2016,8,25,12,0,897.0,114.0,1.9,29.0,950.0,876.31,629.17
2016,8,25,12,15,898.0,114.5,1.9,29.0,955.0,883.75,633.64
2016,8,25,12,30,899.0,115.0,1.9,29.0,960.0,887.74,636.04
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.5,885.67,633.44
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,880.15,628.8
2016,8,25,13,15,894.0,113.5,1.9,30.0,941.0,869.5,622.27
2016,8,25,13,30,891.0,113.0,1.9,30.0,929.0,855.47,613.7
2016,8,25,13,45,887.0,111.5,1.9,30.0,909.0,836.41,601.96
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,814.12,588.19
2016,8,25,14,15,876.0,109.0,1.9,30.0,861.0,786.83,571.15
2016,8,25,14,30,869.0,108.0,1.9,30.0,833.0,756.7,552.2
2016,8,25,14,45,493.0,239.0,1.95,30.0,647.0,583.27,429.13
2016,8,25,15,0,117.0,370.0,2.0,30.0,461.0,397.76,293.46
2016,8,25,15,15,159.0,349.0,2.0,29.5,465.5,400.52,297.95
2016,8,25,15,30,201.0,328.0,2.0,29.0,470.0,399.57,298.58
2016,8,25,15,45,179.5,305.0,2.0,29.0,425.0,357.51,267.88
2016,8,25,16,0,158.0,282.0,2.0,29.0,380.0,317.04,238.15
2016,8,25,16,15,169.5,256.0,1.9,28.5,353.0,291.18,219.24
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,263.99,198.69
2016,8,25,16,45,378.0,169.0,1.75,28.0,340.5,285.3,210.81
2016,8,25,17,0,575.0,108.0,1.7,28.0,355.0,275.79,196.07
2016,8,25,17,15,571.0,92.5,1.55,27.5,308.5,226.35,154.55
2016,8,25,17,30,567.0,77.0,1.4,27.0,262.0,176.64,113.05
2016,8,25,17,45,502.5,68.5,1.3,27.0,208.5,124.83,74.1
2016,8,25,18,0,438.0,60.0,1.2,27.0,155.0,80.2,44.98
2016,8,25,18,15,341.0,47.5,1.2,26.5,108.0,39.49,27.49
2016,8,25,18,30,244.0,35.0,1.2,26.0,61.0,26.64,15.73
2016,8,25,18,45,122.0,17.5,1.2,25.5,30.5,13.34,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.5,13.5,0.7,23.0,18.0,10.62,0.0
2016,8,26,6,30,109.0,27.0,0.8,23.0,36.0,20.31,7.91
2016,8,26,6,45,210.0,44.5,0.9,23.5,78.0,33.29,22.23
2016,8,26,7,0,311.0,62.0,1.0,24.0,120.0,59.25,36.11
2016,8,26,7,15,383.5,74.5,1.0,24.0,170.5,98.47,59.87
2016,8,26,7,30,456.0,87.0,1.0,24.0,221.0,145.99,94.01
2016,8,26,7,45,507.5,96.0,1.05,24.5,275.0,198.07,134.93
2016,8,26,8,0,559.0,105.0,1.1,25.0,329.0,251.95,178.24
2016,8,26,8,15,595.5,112.0,1.0,25.0,382.0,304.12,220.82
2016,8,26,8,30,632.0,119.0,0.9,25.0,435.0,359.19,264.82
2016,8,26,8,45,661.5,123.5,0.85,25.5,486.5,411.56,305.36
2016,8,26,9,0,691.0,128.0,0.8,26.0,538.0,465.38,345.58
2016,8,26,9,15,505.5,210.5,0.7,26.5,524.5,466.82,346.28
2016,8,26,9,30,320.0,293.0,0.6,27.0,511.0,444.21,328.44
2016,8,26,9,45,540.0,218.5,0.5,27.5,614.0,544.91,399.77
2016,8,26,10,0,760.0,144.0,0.4,28.0,717.0,651.72,471.64
2016,8,26,10,15,771.5,147.0,0.45,28.0,753.5,691.07,497.41
2016,8,26,10,30,783.0,150.0,0.5,28.0,790.0,728.54,522.33
2016,8,26,10,45,558.0,276.0,0.6,28.0,740.5,692.58,495.54
2016,8,26,11,0,333.0,402.0,0.7,28.0,691.0,628.13,449.88
2016,8,26,11,15,403.0,387.0,0.8,28.0,746.0,681.0,487.63
2016,8,26,11,30,473.0,372.0,0.9,28.0,801.0,747.3,532.23
2016,8,26,11,45,452.5,383.0,1.0,28.5,798.5,747.82,531.35
2016,8,26,12,0,432.0,394.0,1.1,29.0,796.0,745.65,529.41
2016,8,26,12,15,449.0,396.5,1.2,29.0,816.5,766.27,543.96
2016,8,26,12,30,466.0,399.0,1.3,29.0,837.0,784.8,556.92
2016,8,26,12,45,482.0,393.5,1.4,29.0,845.0,793.51,563.73
2016,8,26,13,0,498.0,388.0,1.5,29.0,853.0,799.72,569.04
2016,8,26,13,15,663.0,268.0,1.55,29.0,878.5,833.66,595.94
2016,8,26,13,30,828.0,148.0,1.6,29.0,904.0,848.77,609.25
2016,8,26,13,45,823.0,146.5,1.7,29.0,884.0,829.2,597.93
2016,8,26,14,0,818.0,145.0,1.8,29.0,864.0,806.6,584.87
2016,8,26,14,15,810.5,143.5,1.9,29.0,837.0,779.14,568.09
2016,8,26,14,30,803.0,142.0,2.0,29.0,810.0,749.03,548.87
2016,8,26,14,45,797.5,137.0,2.1,29.0,776.5,714.68,526.42
2016,8,26,15,0,792.0,132.0,2.2,29.0,743.0,677.9,501.76
2016,8,26,15,15,688.5,172.5,2.25,28.5,682.5,618.68,460.15
2016,8,26,15,30,585.0,213.0,2.3,28.0,622.0,555.31,415.11
2016,8,26,15,45,413.0,243.0,2.35,28.0,522.0,455.66,342.24
2016,8,26,16,0,241.0,273.0,2.4,28.0,422.0,353.15,266.42
2016,8,26,16,15,268.5,243.0,2.35,27.5,395.5,334.7,252.96
2016,8,26,16,30,296.0,213.0,2.3,27.0,369.0,304.95,229.9
2016,8,26,16,45,253.5,193.0,2.25,27.0,316.0,254.9,191.1
2016,8,26,17,0,211.0,173.0,2.2,27.0,263.0,204.53,151.91
2016,8,26,17,15,196.5,149.5,2.1,26.5,223.5,168.39,123.15
2016,8,26,17,30,182.0,126.0,2.0,26.0,184.0,133.89,95.58
2016,8,26,17,45,159.0,102.5,1.9,26.0,146.0,100.05,69.12
2016,8,26,18,0,136.0,79.0,1.8,26.0,108.0,69.17,46.1
2016,8,26,18,15,98.0,57.0,1.8,25.5,74.5,42.25,29.88
2016,8,26,18,30,60.0,35.0,1.8,25.0,41.0,26.08,15.15
2016,8,26,18,45,30.0,17.5,1.85,25.0,20.5,13.3,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.01
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.5,31.68,20.85
2016,8,27,7,0,342.0,58.0,0.9,24.0,121.0,59.24,34.79
2016,8,27,7,15,413.5,69.5,0.9,24.0,172.0,99.64,59.37
2016,8,27,7,30,485.0,81.0,0.9,24.0,223.0,151.55,97.26
2016,8,27,7,45,533.0,89.5,0.9,24.5,276.5,200.8,136.23
2016,8,27,8,0,581.0,98.0,0.9,25.0,330.0,254.9,179.94
2016,8,27,8,15,616.5,104.5,0.75,25.5,383.5,307.61,222.38
2016,8,27,8,30,652.0,111.0,0.6,26.0,437.0,363.06,265.66
2016,8,27,8,45,680.0,115.5,0.45,26.5,488.5,415.84,305.41
2016,8,27,9,0,708.0,120.0,0.3,27.0,540.0,469.87,344.26
2016,8,27,9,15,727.5,124.0,0.4,27.0,587.0,519.78,381.52
2016,8,27,9,30,747.0,128.0,0.5,27.0,634.0,568.78,417.36
2016,8,27,9,45,758.5,133.0,0.6,27.5,676.0,613.41,448.55
2016,8,27,10,0,770.0,138.0,0.7,28.0,718.0,656.6,478.06
2016,8,27,10,15,781.0,141.0,0.8,28.0,754.0,695.97,505.45
2016,8,27,10,30,792.0,144.0,0.9,28.0,790.0,733.41,531.19
2016,8,27,10,45,798.0,147.5,1.05,28.5,818.5,765.31,552.48
2016,8,27,11,0,804.0,151.0,1.2,29.0,847.0,794.59,571.8
2016,8,27,11,15,524.0,299.5,1.3,29.0,758.0,719.33,517.34
2016,8,27,11,30,244.0,448.0,1.4,29.0,669.0,599.88,432.62
2016,8,27,11,45,221.5,459.0,1.5,29.0,662.0,595.25,430.3
2016,8,27,12,0,199.0,470.0,1.6,29.0,655.0,588.96,425.89
2016,8,27,12,15,515.0,311.0,1.65,29.0,792.0,752.96,543.75
2016,8,27,12,30,831.0,152.0,1.7,29.0,929.0,881.77,631.63
2016,8,27,12,45,828.5,152.5,1.8,29.0,925.5,879.18,629.72
2016,8,27,13,0,826.0,153.0,1.9,29.0,922.0,873.26,627.08
2016,8,27,13,15,823.0,152.5,1.95,29.0,910.0,862.69,621.05
2016,8,27,13,30,820.0,152.0,2.0,29.0,898.0,848.89,613.01
2016,8,27,13,45,562.0,284.0,2.05,29.0,790.5,742.7,539.14
2016,8,27,14,0,304.0,416.0,2.1,29.0,683.0,624.17,454.56
2016,8,27,14,15,547.0,282.0,2.1,29.0,743.0,700.54,513.03
2016,8,27,14,30,790.0,148.0,2.1,29.0,803.0,747.43,549.11
2016,8,27,14,45,776.0,147.5,2.15,29.0,767.5,711.3,524.29
2016,8,27,15,0,762.0,147.0,2.2,29.0,732.0,673.33,498.39
2016,8,27,15,15,747.5,143.5,2.15,29.0,691.5,630.79,468.32
2016,8,27,15,30,733.0,140.0,2.1,29.0,651.0,588.39,437.73
2016,8,27,15,45,710.5,137.5,2.1,29.0,604.0,539.46,402.02
2016,8,27,16,0,688.0,135.0,2.1,29.0,557.0,490.49,365.41
2016,8,27,16,15,373.5,175.0,2.0,28.5,401.5,336.52,252.34
2016,8,27,16,30,59.0,215.0,1.9,28.0,246.0,196.64,148.61
2016,8,27,16,45,315.5,162.0,1.85,28.0,298.5,252.97,188.04
2016,8,27,17,0,572.0,109.0,1.8,28.0,351.0,278.52,198.89
2016,8,27,17,15,526.0,100.5,1.65,27.5,297.5,224.44,154.99
2016,8,27,17,30,480.0,92.0,1.5,27.0,244.0,171.15,112.45
2016,8,27,17,45,416.5,79.5,1.4,26.5,192.5,121.24,74.94
2016,8,27,18,0,353.0,67.0,1.3,26.0,141.0,78.49,46.19
2016,8,27,18,15,261.0,51.0,1.3,25.5,96.5,40.17,28.08
2016,8,27,18,30,169.0,35.0,1.3,25.0,52.0,26.29,15.06
2016,8,27,18,45,84.5,17.5,1.3,25.0,26.0,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.5,17.0,9.83,0.0
2016,8,28,6,30,123.0,25.0,1.9,22.0,34.0,18.87,6.02
2016,8,28,6,45,220.5,42.5,2.1,22.5,76.0,31.93,21.08
2016,8,28,7,0,318.0,60.0,2.3,23.0,118.0,61.24,36.54
2016,8,28,7,15,389.5,72.5,2.35,23.5,168.5,101.34,61.73
2016,8,28,7,30,461.0,85.0,2.4,24.0,219.0,149.65,97.17
2016,8,28,7,45,512.0,93.5,2.45,24.5,272.5,201.96,139.01
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,255.99,183.16
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.5,308.53,226.61
2016,8,28,8,30,635.0,116.0,2.7,26.0,433.0,363.9,271.59
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.5,416.89,313.89
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,471.45,356.3
2016,8,28,9,15,717.0,128.5,2.95,27.0,583.0,521.71,395.15
2016,8,28,9,30,737.0,133.0,3.0,27.0,630.0,571.85,433.0
2016,8,28,9,45,758.0,133.0,3.15,27.5,673.5,616.65,465.72
2016,8,28,10,0,779.0,133.0,3.3,28.0,717.0,661.72,497.91
2016,8,28,10,15,789.5,135.5,3.35,28.0,753.0,700.62,525.7
2016,8,28,10,30,800.0,138.0,3.4,28.0,789.0,737.51,551.67
2016,8,28,10,45,812.0,137.5,3.45,28.0,819.0,770.57,574.73
2016,8,28,11,0,824.0,137.0,3.5,28.0,849.0,790.74,588.24
2016,8,28,11,15,829.0,138.5,3.5,28.0,870.5,814.19,603.47
2016,8,28,11,30,834.0,140.0,3.5,28.0,892.0,834.7,616.68
2016,8,28,11,45,828.5,146.5,3.55,28.5,903.0,847.4,623.7
2016,8,28,12,0,823.0,153.0,3.6,29.0,914.0,871.07,638.17
2016,8,28,12,15,824.0,153.0,3.65,29.0,919.0,877.67,642.47
2016,8,28,12,30,825.0,153.0,3.7,29.0,924.0,880.94,644.79
2016,8,28,12,45,826.0,151.5,3.75,29.0,921.0,879.49,644.09
2016,8,28,13,0,827.0,150.0,3.8,29.0,918.0,874.68,641.29
2016,8,28,13,15,824.5,149.5,3.8,29.0,906.5,864.44,634.73
2016,8,28,13,30,822.0,149.0,3.8,29.0,895.0,850.95,626.11
2016,8,28,13,45,819.5,146.0,3.85,29.0,875.5,831.95,614.09
2016,8,28,14,0,817.0,143.0,3.9,29.0,856.0,809.83,600.0
2016,8,28,14,15,546.0,267.5,3.9,29.0,738.0,689.38,512.26
2016,8,28,14,30,275.0,392.0,3.9,29.0,620.0,563.21,418.62
2016,8,28,14,45,513.0,271.5,3.95,29.0,673.0,632.17,473.15
2016,8,28,15,0,751.0,151.0,4.0,29.0,726.0,671.72,504.82
2016,8,28,15,15,562.5,219.0,3.95,28.5,636.5,576.41,434.6
2016,8,28,15,30,374.0,287.0,3.9,28.0,547.0,483.39,365.69
2016,8,28,15,45,228.5,277.5,3.85,28.0,433.0,365.19,277.49
2016,8,28,16,0,83.0,268.0,3.8,28.0,319.0,261.25,198.61
2016,8,28,16,15,366.0,193.0,3.65,27.5,387.0,349.35,265.76
2016,8,28,16,30,649.0,118.0,3.5,27.0,455.0,387.32,290.37
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.5,332.77,245.43
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,280.12,201.55
2016,8,28,17,15,546.0,94.0,2.9,26.5,296.5,225.26,156.44
2016,8,28,17,30,500.0,86.0,2.5,26.0,243.0,174.88,115.49
2016,8,28,17,45,436.5,74.5,2.15,26.0,191.0,120.92,74.06
2016,8,28,18,0,373.0,63.0,1.8,26.0,139.0,77.71,44.72
2016,8,28,18,15,277.5,48.0,1.65,25.5,94.5,38.79,26.85
2016,8,28,18,30,182.0,33.0,1.5,25.0,50.0,24.9,13.64
2016,8,28,18,45,91.0,16.5,1.4,24.5,25.0,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,33.0,18.14,4.99
2016,8,29,6,45,229.0,40.0,3.3,22.5,75.0,30.2,19.58
2016,8,29,7,0,336.0,56.0,3.5,23.0,117.0,60.82,35.16
2016,8,29,7,15,168.0,61.5,3.65,23.5,92.0,68.33,43.76
2016,8,29,7,30,0.0,67.0,3.8,24.0,67.0,51.24,36.76
2016,8,29,7,45,24.0,110.0,3.95,24.5,119.5,91.47,68.68
2016,8,29,8,0,48.0,153.0,4.1,25.0,172.0,134.23,102.34
2016,8,29,8,15,127.0,181.5,4.2,25.0,242.0,192.92,147.54
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,256.27,196.72
2016,8,29,8,45,472.0,157.0,4.4,25.5,425.5,359.42,275.24
2016,8,29,9,0,738.0,104.0,4.5,26.0,539.0,477.35,365.35
2016,8,29,9,15,479.5,207.0,4.55,26.0,499.0,457.93,351.48
2016,8,29,9,30,221.0,310.0,4.6,26.0,459.0,396.46,303.94
2016,8,29,9,45,135.5,316.5,4.65,26.5,410.0,358.87,274.26
2016,8,29,10,0,50.0,323.0,4.7,27.0,361.0,302.31,229.56
2016,8,29,10,15,187.5,347.0,4.7,27.0,498.0,435.81,331.63
2016,8,29,10,30,325.0,371.0,4.7,27.0,635.0,579.52,437.82
2016,8,29,10,45,267.5,399.5,4.75,27.5,622.0,571.73,429.33
2016,8,29,11,0,210.0,428.0,4.8,28.0,609.0,546.1,408.7
2016,8,29,11,15,236.5,435.0,4.8,28.0,644.0,580.21,433.48
2016,8,29,11,30,263.0,442.0,4.8,28.0,679.0,628.85,467.96
2016,8,29,11,45,131.5,270.0,4.8,28.5,388.5,353.3,266.66
2016,8,29,12,0,0.0,98.0,4.8,29.0,98.0,76.38,53.78
2016,8,29,12,15,442.0,104.0,4.8,29.0,516.0,500.32,384.61
2016,8,29,12,30,884.0,110.0,4.8,29.0,934.0,884.2,654.81
2016,8,29,12,45,881.0,111.5,4.85,29.0,930.0,881.89,651.27
2016,8,29,13,0,878.0,113.0,4.9,29.0,926.0,876.18,647.88
2016,8,29,13,15,875.5,112.5,4.9,29.0,914.0,865.74,641.09
2016,8,29,13,30,873.0,112.0,4.9,29.0,902.0,851.98,632.15
2016,8,29,13,45,866.5,112.0,4.9,29.0,882.0,832.06,619.08
2016,8,29,14,0,860.0,112.0,4.9,29.0,862.0,809.09,603.98
2016,8,29,14,15,853.5,110.5,4.9,28.5,834.0,781.85,587.11
2016,8,29,14,30,847.0,109.0,4.9,28.0,806.0,751.81,568.19
2016,8,29,14,45,539.5,235.5,4.9,28.0,672.5,621.93,470.63
2016,8,29,15,0,232.0,362.0,4.9,28.0,539.0,474.52,358.74
2016,8,29,15,15,203.5,342.5,4.8,28.0,491.5,428.45,325.04
2016,8,29,15,30,175.0,323.0,4.7,28.0,444.0,384.1,291.99
2016,8,29,15,45,467.5,211.0,4.65,28.0,502.0,464.5,354.44
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,498.89,379.34
2016,8,29,16,15,461.0,161.5,4.4,27.5,433.5,368.73,280.3
2016,8,29,16,30,162.0,224.0,4.2,27.0,307.0,254.49,194.13
2016,8,29,16,45,408.5,152.5,4.05,27.0,330.0,287.79,215.49
2016,8,29,17,0,655.0,81.0,3.9,27.0,353.0,282.57,202.56
2016,8,29,17,15,611.0,75.0,3.55,26.5,299.0,226.55,155.7
2016,8,29,17,30,567.0,69.0,3.2,26.0,245.0,174.66,112.86
2016,8,29,17,45,500.5,61.0,2.85,25.5,192.5,122.46,72.78
2016,8,29,18,0,434.0,53.0,2.5,25.0,140.0,77.7,42.64
2016,8,29,18,15,332.0,41.0,2.35,24.5,94.5,36.84,25.28
2016,8,29,18,30,230.0,29.0,2.2,24.0,49.0,23.69,12.36
2016,8,29,18,45,115.0,14.5,2.05,24.0,24.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.97
2016,8,30,6,45,249.0,38.0,2.65,22.5,75.0,28.88,18.44
2016,8,30,7,0,356.0,53.0,2.9,23.0,117.0,61.35,34.48
2016,8,30,7,15,428.5,63.5,2.95,23.5,167.5,105.47,63.14
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,155.6,100.56
2016,8,30,7,45,385.5,112.0,3.05,24.5,237.0,188.48,133.54
2016,8,30,8,0,270.0,150.0,3.1,25.0,256.0,205.74,152.88
2016,8,30,8,15,234.0,180.0,3.15,25.0,282.0,235.36,178.59
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,254.43,195.01
2016,8,30,8,45,247.0,228.5,3.25,25.5,365.0,311.58,239.0
2016,8,30,9,0,296.0,247.0,3.3,26.0,422.0,366.78,280.88
2016,8,30,9,15,331.0,262.5,3.35,26.5,473.5,415.86,317.57
2016,8,30,9,30,366.0,278.0,3.4,27.0,525.0,467.35,355.41
