Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,362.5,300.5,3.5,27.5,558.0,502.33,380.23
2016,8,30,10,0,359.0,323.0,3.6,28.0,591.0,536.04,403.67
2016,8,30,10,15,308.5,354.5,3.65,28.0,593.5,542.66,407.25
2016,8,30,10,30,258.0,386.0,3.7,28.0,596.0,544.85,407.5
2016,8,30,10,45,339.5,372.0,3.75,28.0,658.0,605.66,452.22
2016,8,30,11,0,421.0,358.0,3.8,28.0,720.0,681.76,506.6
2016,8,30,11,15,324.5,403.0,3.8,28.0,686.5,640.74,475.2
2016,8,30,11,30,228.0,448.0,3.8,28.0,653.0,592.14,438.72
2016,8,30,11,45,265.5,446.5,3.85,28.5,689.0,642.43,473.86
2016,8,30,12,0,303.0,445.0,3.9,29.0,725.0,677.57,497.82
2016,8,30,12,15,285.5,452.5,3.9,29.0,717.0,671.65,492.98
2016,8,30,12,30,268.0,460.0,3.9,29.0,709.0,664.04,487.23
2016,8,30,12,45,341.5,428.0,3.95,29.0,744.5,699.39,513.84
2016,8,30,13,0,415.0,396.0,4.0,29.0,780.0,745.1,546.92
2016,8,30,13,15,626.5,265.5,3.95,29.0,836.0,812.28,597.99
2016,8,30,13,30,838.0,135.0,3.9,29.0,892.0,845.57,623.46
2016,8,30,13,45,640.0,244.5,3.9,29.0,815.0,784.39,579.06
2016,8,30,14,0,442.0,354.0,3.9,29.0,738.0,699.91,516.82
2016,8,30,14,15,627.0,242.0,3.8,28.5,767.0,739.72,550.14
2016,8,30,14,30,812.0,130.0,3.7,28.0,796.0,755.45,565.85
2016,8,30,14,45,407.0,145.0,3.65,28.0,479.5,451.17,344.4
2016,8,30,15,0,2.0,160.0,3.6,28.0,163.0,126.21,93.16
2016,8,30,15,15,1.0,156.0,3.45,28.0,157.5,122.18,90.58
2016,8,30,15,30,0.0,152.0,3.3,28.0,152.0,118.24,87.72
2016,8,30,15,45,39.5,207.5,3.2,28.0,231.5,191.52,145.26
2016,8,30,16,0,79.0,263.0,3.1,28.0,311.0,256.23,195.03
2016,8,30,16,15,165.0,238.0,2.85,27.5,326.5,278.59,212.26
2016,8,30,16,30,251.0,213.0,2.6,27.0,342.0,290.51,220.43
2016,8,30,16,45,287.5,182.0,2.4,27.0,313.5,262.23,196.89
2016,8,30,17,0,324.0,151.0,2.2,27.0,285.0,229.77,169.16
2016,8,30,17,15,293.5,132.5,1.95,26.5,239.5,186.09,134.09
2016,8,30,17,30,263.0,114.0,1.7,26.0,194.0,145.66,101.75
2016,8,30,17,45,221.5,93.5,1.45,26.0,151.0,105.6,70.75
2016,8,30,18,0,180.0,73.0,1.2,26.0,108.0,70.51,45.22
2016,8,30,18,15,121.5,51.5,1.15,25.5,71.5,39.6,25.09
2016,8,30,18,30,63.0,30.0,1.1,25.0,35.0,22.44,10.86
2016,8,30,18,45,31.5,15.0,1.05,25.0,17.5,11.8,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.0,1.95,23.0,9.0,7.08,0.0
2016,8,31,6,30,0.0,18.0,2.1,23.0,18.0,13.74,1.31
2016,8,31,6,45,22.5,41.0,2.3,23.5,45.0,30.31,19.49
2016,8,31,7,0,45.0,64.0,2.5,24.0,72.0,50.51,34.21
2016,8,31,7,15,73.5,87.0,2.45,24.0,105.5,76.68,54.31
2016,8,31,7,30,102.0,110.0,2.4,24.0,139.0,105.89,77.12
2016,8,31,7,45,186.0,129.5,2.35,24.5,197.0,149.13,109.35
2016,8,31,8,0,270.0,149.0,2.3,25.0,255.0,206.55,153.53
2016,8,31,8,15,362.5,156.0,2.35,25.5,321.5,268.74,201.55
2016,8,31,8,30,455.0,163.0,2.4,26.0,388.0,335.07,252.74
2016,8,31,8,45,360.5,207.5,2.5,26.5,398.0,347.63,264.14
2016,8,31,9,0,266.0,252.0,2.6,27.0,408.0,357.73,272.2
2016,8,31,9,15,491.0,196.0,2.65,27.5,514.0,460.27,349.32
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,576.48,434.81
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,622.98,467.54
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,666.47,497.82
2016,8,31,10,15,769.5,144.5,2.8,29.0,742.5,705.46,525.03
2016,8,31,10,30,781.0,147.0,2.8,29.0,779.0,742.56,550.48
2016,8,31,10,45,415.5,263.5,2.85,29.5,601.5,585.52,434.69
2016,8,31,11,0,50.0,380.0,2.9,30.0,424.0,363.08,267.89
2016,8,31,11,15,44.0,380.0,2.9,30.0,419.5,359.84,265.93
2016,8,31,11,30,38.0,380.0,2.9,30.0,415.0,356.12,262.87
2016,8,31,11,45,59.5,412.5,2.9,30.0,467.5,404.92,298.39
2016,8,31,12,0,81.0,445.0,2.9,30.0,520.0,454.22,333.64
2016,8,31,12,15,438.0,309.5,2.9,30.0,715.0,695.11,510.25
2016,8,31,12,30,795.0,174.0,2.9,30.0,910.0,883.98,641.2
2016,8,31,12,45,795.0,173.0,2.95,30.0,907.0,881.97,638.73
2016,8,31,13,0,795.0,172.0,3.0,30.0,904.0,876.7,635.76
2016,8,31,13,15,403.0,201.0,3.0,30.0,572.0,564.0,419.09
2016,8,31,13,30,11.0,230.0,3.0,30.0,240.0,191.62,140.87
2016,8,31,13,45,393.5,199.0,3.0,30.0,540.0,533.28,401.15
2016,8,31,14,0,776.0,168.0,3.0,30.0,840.0,807.9,594.28
2016,8,31,14,15,768.0,165.5,2.95,30.0,812.0,779.52,572.93
2016,8,31,14,30,760.0,163.0,2.9,30.0,784.0,748.65,551.93
2016,8,31,14,45,751.0,159.0,2.85,30.0,749.5,713.41,527.72
2016,8,31,15,0,742.0,155.0,2.8,30.0,715.0,679.33,503.89
2016,8,31,15,15,726.5,151.0,2.7,30.0,674.0,635.3,472.55
2016,8,31,15,30,711.0,147.0,2.6,30.0,633.0,590.18,439.93
2016,8,31,15,45,693.0,141.5,2.55,30.0,587.0,541.41,404.22
2016,8,31,16,0,675.0,136.0,2.5,30.0,541.0,492.33,367.44
2016,8,31,16,15,648.5,130.5,2.35,29.5,490.5,439.16,327.22
2016,8,31,16,30,622.0,125.0,2.2,29.0,440.0,387.07,286.77
2016,8,31,16,45,419.0,144.0,2.05,29.0,346.0,287.01,211.61
2016,8,31,17,0,216.0,163.0,1.9,29.0,252.0,206.72,152.54
2016,8,31,17,15,337.5,126.5,1.7,28.5,240.0,193.36,137.27
2016,8,31,17,30,459.0,90.0,1.5,28.0,228.0,169.65,112.03
2016,8,31,17,45,392.5,77.0,1.3,27.5,177.5,119.56,74.13
2016,8,31,18,0,326.0,64.0,1.1,27.0,127.0,77.07,45.04
2016,8,31,18,15,230.5,46.5,1.05,26.5,83.5,38.51,22.99
2016,8,31,18,30,135.0,29.0,1.0,26.0,40.0,21.82,9.69
2016,8,31,18,45,67.5,14.5,0.95,26.0,20.0,11.41,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,16.64,1.97
2016,9,1,6,45,204.5,40.5,2.25,23.5,70.0,30.41,19.52
2016,9,1,7,0,300.0,59.0,2.6,24.0,111.0,65.9,38.67
2016,9,1,7,15,371.5,72.5,2.5,24.5,161.5,106.94,66.15
2016,9,1,7,30,443.0,86.0,2.4,25.0,212.0,156.27,103.26
2016,9,1,7,45,494.0,96.0,2.35,25.5,265.0,205.81,143.19
2016,9,1,8,0,545.0,106.0,2.3,26.0,318.0,265.13,191.38
2016,9,1,8,15,581.5,113.5,2.3,26.5,371.5,318.04,234.63
2016,9,1,8,30,618.0,121.0,2.3,27.0,425.0,373.87,279.27
2016,9,1,8,45,647.0,126.5,2.35,28.0,476.0,427.03,320.36
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,481.62,361.17
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,532.07,399.15
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,582.48,436.15
2016,9,1,9,45,735.5,144.0,2.4,29.5,664.0,628.44,468.28
2016,9,1,10,0,754.0,146.0,2.4,30.0,707.0,670.9,497.22
2016,9,1,10,15,530.0,259.5,2.4,30.0,663.5,637.0,469.87
2016,9,1,10,30,306.0,373.0,2.4,30.0,620.0,573.92,421.83
2016,9,1,10,45,255.5,399.0,2.45,30.5,610.5,568.39,416.27
2016,9,1,11,0,205.0,425.0,2.5,31.0,601.0,544.79,397.89
2016,9,1,11,15,131.0,417.0,2.5,31.0,531.0,481.85,352.28
2016,9,1,11,30,57.0,409.0,2.5,31.0,461.0,399.19,292.12
2016,9,1,11,45,431.5,287.0,2.55,31.0,682.5,662.73,485.74
2016,9,1,12,0,806.0,165.0,2.6,31.0,904.0,881.47,635.57
2016,9,1,12,15,466.0,316.0,2.6,31.0,744.5,728.2,526.59
2016,9,1,12,30,126.0,467.0,2.6,31.0,585.0,533.05,385.99
2016,9,1,12,45,465.5,316.5,2.65,31.0,745.0,728.82,529.71
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,883.29,636.84
2016,9,1,13,15,801.5,165.5,2.7,31.0,893.0,872.0,628.48
2016,9,1,13,30,798.0,165.0,2.7,31.0,881.0,857.54,619.52
2016,9,1,13,45,790.0,164.5,2.7,31.0,860.0,836.2,606.12
2016,9,1,14,0,782.0,164.0,2.7,31.0,839.0,812.04,590.91
2016,9,1,14,15,774.0,162.0,2.65,31.0,811.0,783.85,572.14
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,753.14,551.44
2016,9,1,14,45,695.0,190.0,2.6,31.0,736.5,707.42,519.27
2016,9,1,15,0,624.0,220.0,2.6,31.0,690.0,657.36,483.98
2016,9,1,15,15,451.5,262.0,2.5,30.5,592.0,548.51,406.77
2016,9,1,15,30,279.0,304.0,2.4,30.0,494.0,445.82,332.58
2016,9,1,15,45,202.5,286.0,2.35,30.0,419.0,361.86,271.43
2016,9,1,16,0,126.0,268.0,2.3,30.0,344.0,295.03,221.86
2016,9,1,16,15,63.5,210.5,2.15,29.5,249.0,201.26,151.68
2016,9,1,16,30,1.0,153.0,2.0,29.0,154.0,119.15,89.04
2016,9,1,16,45,0.5,134.5,1.9,29.0,135.0,104.17,77.69
2016,9,1,17,0,0.0,116.0,1.8,29.0,116.0,89.35,66.23
2016,9,1,17,15,0.0,97.0,1.6,28.5,97.0,74.45,54.64
2016,9,1,17,30,0.0,78.0,1.4,28.0,78.0,59.68,42.92
2016,9,1,17,45,0.0,60.0,1.25,27.5,60.0,45.81,31.69
2016,9,1,18,0,0.0,42.0,1.1,27.0,42.0,32.13,20.39
2016,9,1,18,15,0.0,26.5,1.05,26.5,26.5,20.22,10.4
2016,9,1,18,30,0.0,11.0,1.0,26.0,11.0,8.35,0.0
2016,9,1,18,45,0.0,5.5,1.0,26.0,5.5,4.33,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.75,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.51,0.0
2016,9,2,7,15,0.0,2.5,2.3,23.5,2.5,1.89,0.0
2016,9,2,7,30,0.0,3.0,2.3,24.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,4.5,2.3,24.5,4.5,3.42,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.56,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,21.37,11.94
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,38.29,25.7
2016,9,2,8,45,0.0,37.5,2.05,25.5,37.5,28.71,17.74
2016,9,2,9,0,0.0,25.0,2.0,26.0,25.0,19.13,9.87
2016,9,2,9,15,0.0,73.5,1.9,26.5,73.5,56.56,39.82
2016,9,2,9,30,0.0,122.0,1.8,27.0,122.0,94.54,69.58
2016,9,2,9,45,0.0,134.5,1.7,27.5,135.0,104.51,76.96
2016,9,2,10,0,0.0,147.0,1.6,28.0,148.0,114.54,84.35
2016,9,2,10,15,104.0,269.5,1.5,28.0,353.5,312.95,236.09
2016,9,2,10,30,208.0,392.0,1.4,28.0,559.0,505.08,373.58
2016,9,2,10,45,255.0,398.0,1.35,28.5,611.0,569.24,415.92
2016,9,2,11,0,302.0,404.0,1.3,29.0,663.0,621.45,450.19
2016,9,2,11,15,182.0,408.5,1.3,29.0,566.0,518.35,377.11
2016,9,2,11,30,62.0,413.0,1.3,29.0,469.0,408.03,297.83
2016,9,2,11,45,46.5,392.0,1.3,29.5,434.5,376.87,275.39
2016,9,2,12,0,31.0,371.0,1.3,30.0,400.0,345.11,251.96
2016,9,2,12,15,179.0,405.0,1.35,30.0,570.5,524.66,381.71
2016,9,2,12,30,327.0,439.0,1.4,30.0,741.0,703.99,503.41
2016,9,2,12,45,372.5,415.5,1.45,30.0,758.0,722.37,515.47
2016,9,2,13,0,418.0,392.0,1.5,30.0,775.0,751.88,536.02
2016,9,2,13,15,547.0,317.5,1.5,30.0,811.5,794.88,567.1
2016,9,2,13,30,676.0,243.0,1.5,30.0,848.0,834.56,595.45
2016,9,2,13,45,677.0,236.0,1.55,30.0,829.5,816.31,584.15
2016,9,2,14,0,678.0,229.0,1.6,30.0,811.0,795.21,571.47
2016,9,2,14,15,343.0,215.5,1.65,30.0,509.5,491.87,363.55
2016,9,2,14,30,8.0,202.0,1.7,30.0,208.0,165.16,121.1
2016,9,2,14,45,36.5,269.0,1.8,30.0,296.5,251.29,187.26
2016,9,2,15,0,65.0,336.0,1.9,30.0,385.0,328.02,244.2
2016,9,2,15,15,105.0,326.0,1.95,29.5,399.5,342.49,256.15
2016,9,2,15,30,145.0,316.0,2.0,29.0,414.0,363.92,273.19
2016,9,2,15,45,73.0,239.0,2.05,29.0,288.5,238.55,179.8
2016,9,2,16,0,1.0,162.0,2.1,29.0,163.0,126.71,94.26
2016,9,2,16,15,18.0,177.5,2.05,28.5,187.0,147.08,110.86
2016,9,2,16,30,35.0,193.0,2.0,28.0,211.0,171.07,129.9
2016,9,2,16,45,268.5,156.5,1.95,28.0,266.0,236.81,177.45
2016,9,2,17,0,502.0,120.0,1.9,28.0,321.0,269.22,194.9
2016,9,2,17,15,452.5,108.5,1.75,27.5,268.0,215.12,151.18
2016,9,2,17,30,403.0,97.0,1.6,27.0,215.0,166.12,112.04
2016,9,2,17,45,333.5,82.0,1.5,27.0,165.0,116.9,74.61
2016,9,2,18,0,264.0,67.0,1.4,27.0,115.0,75.73,45.85
2016,9,2,18,15,178.0,46.5,1.3,26.5,73.5,38.06,22.52
2016,9,2,18,30,92.0,26.0,1.2,26.0,32.0,19.51,6.19
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,78.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,173.0,40.5,2.05,22.5,65.5,31.6,20.48
2016,9,3,7,0,268.0,60.0,2.2,23.0,106.0,67.61,40.5
2016,9,3,7,15,340.0,75.0,2.2,23.5,156.0,108.66,68.95
2016,9,3,7,30,412.0,90.0,2.2,24.0,206.0,158.12,106.68
2016,9,3,7,45,469.0,100.0,2.25,25.0,259.5,207.89,146.52
2016,9,3,8,0,526.0,110.0,2.3,26.0,313.0,263.62,191.45
2016,9,3,8,15,402.5,153.0,2.25,26.0,323.0,287.22,215.24
2016,9,3,8,30,279.0,196.0,2.2,26.0,333.0,289.06,219.95
2016,9,3,8,45,474.5,165.0,2.15,26.5,428.0,380.3,288.86
2016,9,3,9,0,670.0,134.0,2.1,27.0,523.0,487.08,368.2
2016,9,3,9,15,691.0,138.5,2.0,27.5,570.0,537.27,404.51
2016,9,3,9,30,712.0,143.0,1.9,28.0,617.0,587.45,439.86
2016,9,3,9,45,402.0,243.5,1.85,28.5,514.5,499.83,373.71
2016,9,3,10,0,92.0,344.0,1.8,29.0,412.0,353.97,263.47
2016,9,3,10,15,122.5,368.5,1.8,29.0,464.0,415.06,308.32
2016,9,3,10,30,153.0,393.0,1.8,29.0,516.0,465.73,344.17
2016,9,3,10,45,197.0,405.5,1.8,29.5,569.5,517.81,380.2
2016,9,3,11,0,241.0,418.0,1.8,30.0,623.0,571.56,416.71
2016,9,3,11,15,154.5,417.5,1.8,30.0,550.5,504.98,368.29
2016,9,3,11,30,68.0,417.0,1.8,30.0,478.0,417.8,305.28
2016,9,3,11,45,133.5,439.5,1.85,30.0,561.0,513.69,374.34
2016,9,3,12,0,199.0,462.0,1.9,30.0,644.0,594.19,430.42
2016,9,3,12,15,219.5,461.5,1.95,30.0,663.5,613.73,443.77
2016,9,3,12,30,240.0,461.0,2.0,30.0,683.0,632.28,456.86
2016,9,3,12,45,488.5,336.0,2.05,30.5,783.5,771.75,555.26
2016,9,3,13,0,737.0,211.0,2.1,31.0,884.0,879.6,629.24
2016,9,3,13,15,733.0,209.5,2.15,31.0,871.5,867.05,620.71
2016,9,3,13,30,729.0,208.0,2.2,31.0,859.0,851.48,611.31
2016,9,3,13,45,469.5,316.5,2.25,31.0,732.0,711.34,514.3
2016,9,3,14,0,210.0,425.0,2.3,31.0,605.0,553.71,402.8
2016,9,3,14,15,112.0,340.0,2.35,31.0,436.0,392.62,289.48
2016,9,3,14,30,14.0,255.0,2.4,31.0,267.0,213.26,157.26
2016,9,3,14,45,10.0,221.5,2.5,31.0,230.0,182.22,134.64
2016,9,3,15,0,6.0,188.0,2.6,31.0,193.0,151.72,111.81
2016,9,3,15,15,332.0,179.0,2.65,30.5,403.0,399.25,302.81
2016,9,3,15,30,658.0,170.0,2.7,30.0,613.0,584.46,437.7
2016,9,3,15,45,493.0,206.0,2.8,30.0,524.0,483.01,362.36
2016,9,3,16,0,328.0,242.0,2.9,30.0,435.0,390.51,293.89
2016,9,3,16,15,448.5,191.0,2.9,29.5,428.5,394.97,297.23
2016,9,3,16,30,569.0,140.0,2.9,29.0,422.0,382.04,285.47
2016,9,3,16,45,530.0,131.0,2.9,29.0,369.0,321.04,237.07
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,268.64,194.61
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,214.32,150.95
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,165.25,111.74
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,115.51,74.19
2016,9,3,18,0,241.0,67.0,2.2,27.0,111.0,72.86,44.26
2016,9,3,18,15,158.0,45.5,2.2,26.5,70.0,37.27,21.83
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,18.04,3.9
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,137.0,41.5,1.3,23.5,61.5,32.63,19.12
2016,9,4,7,0,220.0,64.0,1.5,24.0,101.0,67.06,41.2
2016,9,4,7,15,289.0,81.5,1.75,24.5,150.0,108.69,70.76
2016,9,4,7,30,358.0,99.0,2.0,25.0,199.0,156.98,107.61
2016,9,4,7,45,411.5,112.0,2.25,25.5,251.5,205.62,146.62
2016,9,4,8,0,465.0,125.0,2.5,26.0,304.0,259.94,190.58
2016,9,4,8,15,504.0,135.5,2.65,26.5,356.5,312.2,232.98
2016,9,4,8,30,543.0,146.0,2.8,27.0,409.0,367.84,277.28
2016,9,4,8,45,573.0,153.5,2.95,27.5,459.5,419.64,317.88
2016,9,4,9,0,603.0,161.0,3.1,28.0,510.0,479.05,363.06
2016,9,4,9,15,625.5,167.5,3.1,28.0,557.0,529.15,400.86
2016,9,4,9,30,648.0,174.0,3.1,28.0,604.0,579.53,438.05
2016,9,4,9,45,667.0,178.0,3.1,28.5,646.0,625.37,470.31
2016,9,4,10,0,686.0,182.0,3.1,29.0,688.0,670.56,501.35
2016,9,4,10,15,699.0,186.0,3.1,29.0,724.0,710.41,529.01
2016,9,4,10,30,712.0,190.0,3.1,29.0,760.0,748.66,555.14
2016,9,4,10,45,724.0,191.5,3.1,29.5,789.0,781.97,576.45
2016,9,4,11,0,736.0,193.0,3.1,30.0,818.0,813.13,596.0
2016,9,4,11,15,503.0,313.5,3.1,30.0,745.5,737.72,539.48
2016,9,4,11,30,270.0,434.0,3.1,30.0,673.0,640.97,467.85
2016,9,4,11,45,166.5,429.5,3.1,30.5,578.0,534.99,391.82
2016,9,4,12,0,63.0,425.0,3.1,31.0,483.0,424.18,310.6
2016,9,4,12,15,179.5,435.5,3.1,31.0,600.5,555.99,406.81
2016,9,4,12,30,296.0,446.0,3.1,31.0,718.0,687.2,498.48
2016,9,4,12,45,186.0,441.5,3.1,31.0,612.5,567.45,413.5
2016,9,4,13,0,76.0,437.0,3.1,31.0,507.0,446.92,326.91
2016,9,4,13,15,190.5,431.5,3.15,31.0,602.5,558.32,408.94
2016,9,4,13,30,305.0,426.0,3.2,31.0,698.0,664.81,484.48
2016,9,4,13,45,240.0,426.0,3.25,31.0,637.0,587.32,429.79
2016,9,4,14,0,175.0,426.0,3.3,31.0,576.0,527.25,387.16
2016,9,4,14,15,467.5,294.0,3.3,31.0,674.5,666.29,491.41
2016,9,4,14,30,760.0,162.0,3.3,31.0,773.0,757.91,559.42
2016,9,4,14,45,737.5,164.5,3.35,31.0,735.5,722.45,534.36
2016,9,4,15,0,715.0,167.0,3.4,31.0,698.0,681.06,505.74
2016,9,4,15,15,514.5,229.0,3.4,30.5,599.5,567.15,424.0
2016,9,4,15,30,314.0,291.0,3.4,30.0,501.0,460.51,345.95
2016,9,4,15,45,480.0,217.5,3.4,30.0,511.5,487.05,367.05
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,491.54,370.01
2016,9,4,16,15,618.0,137.5,3.3,29.5,471.5,437.54,328.88
2016,9,4,16,30,590.0,131.0,3.2,29.0,421.0,384.88,287.91
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.0,328.49,242.74
2016,9,4,17,0,519.0,112.0,3.0,29.0,315.0,270.32,195.5
2016,9,4,17,15,467.0,101.5,2.75,28.5,262.0,215.28,151.02
2016,9,4,17,30,415.0,91.0,2.5,28.0,209.0,165.6,111.1
2016,9,4,17,45,343.5,76.5,2.25,27.5,159.5,115.56,73.0
2016,9,4,18,0,272.0,62.0,2.0,27.0,110.0,73.84,43.77
2016,9,4,18,15,176.5,42.5,2.0,26.5,69.0,36.32,20.58
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,17.31,1.65
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,31.81,16.91
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,72.33,39.37
2016,9,5,7,15,467.5,55.5,3.0,23.5,163.0,117.09,70.26
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,170.87,112.05
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,224.53,156.62
2016,9,5,8,0,659.0,74.0,3.6,25.0,326.0,283.84,206.28
2016,9,5,8,15,438.0,138.5,3.65,25.5,317.0,292.9,221.06
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,264.93,203.26
2016,9,5,8,45,501.0,145.0,3.8,26.5,424.0,380.65,291.9
2016,9,5,9,0,785.0,87.0,3.9,27.0,540.0,510.32,390.37
2016,9,5,9,15,802.5,89.5,3.9,27.5,587.5,561.3,428.65
2016,9,5,9,30,820.0,92.0,3.9,28.0,635.0,607.61,462.82
2016,9,5,9,45,503.0,221.5,3.95,28.5,561.5,552.49,418.61
2016,9,5,10,0,186.0,351.0,4.0,29.0,488.0,440.91,331.75
2016,9,5,10,15,168.0,371.0,4.0,29.0,499.5,453.69,340.67
2016,9,5,10,30,150.0,391.0,4.0,29.0,511.0,464.75,347.77
2016,9,5,10,45,135.5,404.5,4.0,29.5,516.0,471.15,350.89
2016,9,5,11,0,121.0,418.0,4.0,30.0,521.0,476.24,353.05
2016,9,5,11,15,71.0,369.5,4.0,30.0,431.0,377.26,280.42
2016,9,5,11,30,21.0,321.0,4.0,30.0,341.0,276.73,205.36
2016,9,5,11,45,165.5,378.5,4.05,30.0,529.0,489.02,364.01
2016,9,5,12,0,310.0,436.0,4.1,30.0,717.0,689.42,506.2
2016,9,5,12,15,593.5,276.5,4.1,30.0,818.0,820.15,601.84
2016,9,5,12,30,877.0,117.0,4.1,30.0,919.0,908.01,663.26
2016,9,5,12,45,572.0,282.5,4.15,30.5,804.5,806.19,589.66
2016,9,5,13,0,267.0,448.0,4.2,31.0,690.0,662.39,483.14
2016,9,5,13,15,181.0,440.5,4.2,30.5,604.0,559.73,411.72
2016,9,5,13,30,95.0,433.0,4.2,30.0,518.0,458.2,338.87
2016,9,5,13,45,191.0,419.5,4.2,30.0,584.5,541.39,401.31
2016,9,5,14,0,287.0,406.0,4.2,30.0,651.0,618.65,457.74
2016,9,5,14,15,160.5,366.5,4.15,30.0,503.0,457.47,340.95
2016,9,5,14,30,34.0,327.0,4.1,30.0,355.0,303.71,226.44
2016,9,5,14,45,29.5,304.0,4.1,30.0,327.5,278.31,208.2
2016,9,5,15,0,25.0,281.0,4.1,30.0,300.0,241.9,181.25
2016,9,5,15,15,24.0,264.0,4.05,29.5,281.0,226.03,170.01
2016,9,5,15,30,23.0,247.0,4.0,29.0,262.0,210.24,158.69
2016,9,5,15,45,31.0,239.5,3.95,29.0,258.0,216.2,163.75
2016,9,5,16,0,39.0,232.0,3.9,29.0,254.0,212.11,161.02
2016,9,5,16,15,160.5,214.5,3.75,28.5,294.5,261.52,199.72
2016,9,5,16,30,282.0,197.0,3.6,28.0,335.0,296.55,225.56
2016,9,5,16,45,275.0,172.5,3.5,28.0,293.0,255.57,192.67
2016,9,5,17,0,268.0,148.0,3.4,28.0,251.0,215.08,159.73
2016,9,5,17,15,387.5,110.0,3.15,27.5,233.0,202.5,144.5
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,173.15,114.14
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,120.13,73.15
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,73.54,40.45
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,33.97,17.74
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,16.62,0.0
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,8.5,2.35,23.0,8.5,6.69,0.0
2016,9,6,6,30,0.0,17.0,2.5,23.0,17.0,12.9,0.0
2016,9,6,6,45,37.0,38.0,2.65,23.5,44.5,29.22,16.73
2016,9,6,7,0,74.0,59.0,2.8,24.0,72.0,52.48,34.27
2016,9,6,7,15,104.0,82.0,2.95,24.5,106.5,80.84,56.12
2016,9,6,7,30,134.0,105.0,3.1,25.0,141.0,113.09,81.61
2016,9,6,7,45,229.5,121.0,3.3,25.5,201.0,164.77,120.87
2016,9,6,8,0,325.0,137.0,3.5,26.0,261.0,224.01,166.94
2016,9,6,8,15,291.5,167.0,3.65,26.5,291.0,257.13,195.08
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,286.36,218.98
2016,9,6,8,45,183.0,226.0,3.95,27.5,319.5,282.44,216.51
2016,9,6,9,0,108.0,255.0,4.1,28.0,318.0,269.06,205.79
2016,9,6,9,15,450.0,179.0,4.1,28.0,472.0,437.83,336.07
2016,9,6,9,30,792.0,103.0,4.1,28.0,626.0,608.79,464.64
2016,9,6,9,45,812.0,102.5,4.15,28.5,669.5,655.93,497.92
2016,9,6,10,0,832.0,102.0,4.2,29.0,713.0,696.02,526.17
2016,9,6,10,15,842.0,104.0,4.2,29.0,748.5,735.17,553.8
2016,9,6,10,30,852.0,106.0,4.2,29.0,784.0,772.11,578.35
2016,9,6,10,45,860.5,106.5,4.2,29.5,813.0,804.02,598.08
2016,9,6,11,0,869.0,107.0,4.2,30.0,842.0,833.24,615.85
2016,9,6,11,15,624.0,249.5,4.2,30.0,784.5,793.35,584.82
2016,9,6,11,30,379.0,392.0,4.2,30.0,727.0,701.75,515.89
2016,9,6,11,45,630.5,251.0,4.25,30.5,817.5,822.82,604.32
2016,9,6,12,0,882.0,110.0,4.3,31.0,908.0,902.27,658.05
2016,9,6,12,15,883.0,110.5,4.3,31.0,912.5,908.92,661.76
2016,9,6,12,30,884.0,111.0,4.3,31.0,917.0,912.1,663.76
2016,9,6,12,45,881.5,111.5,4.3,31.0,912.0,908.65,661.52
2016,9,6,13,0,879.0,112.0,4.3,31.0,907.0,901.76,657.15
2016,9,6,13,15,653.0,241.0,4.3,31.0,827.0,834.26,610.31
2016,9,6,13,30,427.0,370.0,4.3,31.0,747.0,737.96,539.68
2016,9,6,13,45,342.0,390.5,4.35,31.0,688.5,661.12,486.05
2016,9,6,14,0,257.0,411.0,4.4,31.0,630.0,600.13,442.26
2016,9,6,14,15,551.5,259.5,4.4,30.5,706.0,707.16,525.72
2016,9,6,14,30,846.0,108.0,4.4,30.0,782.0,770.51,575.77
2016,9,6,14,45,786.0,132.0,4.4,30.0,736.0,729.05,546.36
2016,9,6,15,0,726.0,156.0,4.4,30.0,690.0,683.06,512.97
2016,9,6,15,15,709.5,152.0,4.35,30.0,648.0,638.2,480.85
2016,9,6,15,30,693.0,148.0,4.3,30.0,606.0,592.4,447.42
2016,9,6,15,45,673.5,142.0,4.3,30.0,559.5,542.32,410.32
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,492.15,372.3
2016,9,6,16,15,624.0,130.0,4.15,29.5,462.5,437.07,330.22
2016,9,6,16,30,594.0,124.0,4.0,29.0,412.0,383.51,288.25
2016,9,6,16,45,552.5,117.0,3.85,29.0,359.0,326.59,242.39
2016,9,6,17,0,511.0,110.0,3.7,29.0,306.0,268.48,195.04
2016,9,6,17,15,454.0,100.0,3.4,28.5,253.0,212.75,149.96
2016,9,6,17,30,397.0,90.0,3.1,28.0,200.0,162.98,109.97
2016,9,6,17,45,309.5,76.5,2.8,27.5,150.0,112.17,71.69
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,69.82,42.11
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,34.94,19.57
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,15.75,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,59.0,20.0,2.8,24.0,23.0,15.05,0.0
2016,9,7,6,45,164.0,38.5,2.95,24.5,62.0,34.24,18.5
2016,9,7,7,0,269.0,57.0,3.1,25.0,101.0,71.5,42.05
2016,9,7,7,15,352.0,70.0,3.25,25.0,151.0,113.86,72.1
2016,9,7,7,30,435.0,83.0,3.4,25.0,201.0,165.9,112.42
2016,9,7,7,45,491.5,92.0,3.6,25.5,255.0,216.9,154.25
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,278.55,204.88
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,333.32,250.02
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,391.27,296.75
2016,9,7,8,45,659.5,119.0,4.1,27.5,467.5,445.93,339.98
2016,9,7,9,0,692.0,123.0,4.2,28.0,519.0,502.26,383.37
2016,9,7,9,15,713.0,127.0,4.2,28.0,566.5,553.21,422.33
2016,9,7,9,30,734.0,131.0,4.2,28.0,614.0,604.08,460.35
2016,9,7,9,45,752.5,133.0,4.25,28.5,656.5,648.83,492.39
2016,9,7,10,0,771.0,135.0,4.3,29.0,699.0,694.4,524.24
2016,9,7,10,15,412.0,242.5,4.3,29.0,546.0,551.59,416.67
2016,9,7,10,30,53.0,350.0,4.3,29.0,393.0,340.45,254.99
2016,9,7,10,45,433.0,246.0,4.3,29.5,610.5,601.17,452.93
2016,9,7,11,0,813.0,142.0,4.3,30.0,828.0,833.84,617.99
2016,9,7,11,15,818.5,143.5,4.25,30.0,849.0,858.07,632.1
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,879.31,645.47
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,885.19,647.54
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,901.56,656.79
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.5,907.99,660.52
2016,9,7,12,30,862.0,128.0,4.1,31.0,912.0,911.03,662.19
2016,9,7,12,45,859.5,128.5,4.1,31.0,907.0,907.53,659.92
2016,9,7,13,0,857.0,129.0,4.1,31.0,902.0,900.67,655.58
2016,9,7,13,15,589.0,272.5,4.05,31.0,800.5,807.78,590.1
2016,9,7,13,30,321.0,416.0,4.0,31.0,699.0,675.71,493.88
2016,9,7,13,45,578.5,272.0,4.0,31.0,766.5,776.83,570.57
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,828.68,609.74
2016,9,7,14,15,500.0,258.5,3.95,31.0,676.5,666.85,493.74
2016,9,7,14,30,164.0,389.0,3.9,31.0,519.0,477.07,353.38
2016,9,7,14,45,469.5,261.0,3.85,31.0,609.5,611.17,456.1
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,695.38,519.59
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,650.65,486.98
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,604.69,453.62
2016,9,7,15,45,517.0,184.0,3.55,31.0,511.5,484.08,364.31
2016,9,7,16,0,289.0,242.0,3.5,31.0,407.0,374.78,282.38
2016,9,7,16,15,466.0,176.0,3.3,30.5,412.5,396.31,298.49
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,393.76,293.84
2016,9,7,16,45,598.5,105.0,2.9,30.0,364.0,334.91,246.48
2016,9,7,17,0,554.0,100.0,2.7,30.0,310.0,279.71,201.47
2016,9,7,17,15,498.0,91.0,2.45,29.5,256.0,222.04,154.96
2016,9,7,17,30,442.0,82.0,2.2,29.0,202.0,166.61,110.49
2016,9,7,17,45,356.0,69.5,1.95,28.5,151.5,114.14,70.87
2016,9,7,18,0,270.0,57.0,1.7,28.0,101.0,71.68,41.47
2016,9,7,18,15,159.5,38.0,1.7,27.5,61.5,33.81,17.8
2016,9,7,18,30,49.0,19.0,1.7,27.0,22.0,14.3,0.0
2016,9,7,18,45,24.5,9.5,1.7,27.0,11.0,7.47,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,112.0,41.0,3.4,23.5,57.5,34.89,19.5
2016,9,8,7,0,208.0,64.0,3.7,24.0,97.0,71.05,43.95
2016,9,8,7,15,291.5,80.0,3.75,24.5,147.0,114.64,75.47
2016,9,8,7,30,375.0,96.0,3.8,25.0,197.0,166.22,115.23
2016,9,8,7,45,456.5,101.5,3.85,25.5,253.5,218.08,156.64
2016,9,8,8,0,538.0,107.0,3.9,26.0,310.0,283.23,209.16
2016,9,8,8,15,579.5,114.5,3.9,26.5,364.0,338.94,254.82
2016,9,8,8,30,621.0,122.0,3.9,27.0,418.0,398.08,302.18
2016,9,8,8,45,668.5,121.0,3.9,27.5,473.0,455.51,347.19
2016,9,8,9,0,716.0,120.0,3.9,28.0,528.0,515.87,393.28
2016,9,8,9,15,737.0,124.0,3.9,28.0,576.0,567.99,432.9
2016,9,8,9,30,758.0,128.0,3.9,28.0,624.0,618.29,470.32
2016,9,8,9,45,783.0,126.5,3.9,28.5,669.0,666.96,504.87
2016,9,8,10,0,808.0,125.0,3.9,29.0,714.0,715.02,538.15
2016,9,8,10,15,819.0,127.0,3.9,29.0,750.5,755.01,566.03
2016,9,8,10,30,830.0,129.0,3.9,29.0,787.0,792.88,591.61
2016,9,8,10,45,842.5,128.0,3.95,29.5,817.0,816.51,605.66
2016,9,8,11,0,855.0,127.0,4.0,30.0,847.0,847.24,624.57
2016,9,8,11,15,860.5,128.0,4.0,30.0,868.0,871.12,639.77
2016,9,8,11,30,866.0,129.0,4.0,30.0,889.0,891.92,652.98
2016,9,8,11,45,867.5,131.0,4.0,30.5,901.5,906.87,661.02
2016,9,8,12,0,869.0,133.0,4.0,31.0,914.0,918.46,666.94
2016,9,8,12,15,870.0,133.0,4.0,31.0,918.0,924.41,670.6
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,926.95,672.17
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,923.34,668.75
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,916.33,663.26
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,903.74,655.32
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,887.85,645.33
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,866.21,631.6
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,841.6,615.95
2016,9,8,14,15,836.0,130.5,4.05,32.0,812.5,822.78,604.02
2016,9,8,14,30,828.0,129.0,4.0,32.0,783.0,790.09,582.68
2016,9,8,14,45,815.0,127.0,4.0,32.0,746.0,750.67,556.2
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,709.29,527.58
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,663.55,496.25
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,616.57,463.26
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,564.08,424.52
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,512.26,385.38
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,455.88,342.45
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,400.74,299.29
2016,9,8,16,45,623.0,99.5,3.2,30.0,366.0,340.71,251.02
2016,9,8,17,0,580.0,94.0,3.0,30.0,311.0,284.18,204.71
2016,9,8,17,15,523.0,85.5,2.7,29.0,256.5,225.13,157.15
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,171.96,114.35
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,114.57,70.66
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,71.28,40.63
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,32.91,16.71
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,13.56,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.75,22.5,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,3.0,23.0,16.0,12.27,0.0
2016,9,9,6,45,87.5,41.0,3.3,23.5,54.0,34.23,19.1
2016,9,9,7,0,165.0,66.0,3.6,24.0,92.0,69.76,44.39
2016,9,9,7,15,245.5,84.5,3.7,24.5,141.0,109.75,73.48
2016,9,9,7,30,326.0,103.0,3.8,25.0,190.0,163.41,115.02
2016,9,9,7,45,405.5,111.0,3.95,25.5,245.5,214.5,155.67
2016,9,9,8,0,485.0,119.0,4.1,26.0,301.0,274.09,203.63
2016,9,9,8,15,528.0,127.5,4.1,26.5,354.5,328.08,247.7
2016,9,9,8,30,571.0,136.0,4.1,27.0,408.0,391.27,297.93
2016,9,9,8,45,620.0,135.5,4.1,27.5,462.0,447.95,342.19
2016,9,9,9,0,669.0,135.0,4.1,28.0,516.0,507.77,387.79
2016,9,9,9,15,691.5,139.5,4.1,28.0,563.5,559.31,426.93
2016,9,9,9,30,714.0,144.0,4.1,28.0,611.0,610.95,465.27
2016,9,9,9,45,743.0,141.5,4.1,28.5,656.0,660.06,500.19
2016,9,9,10,0,772.0,139.0,4.1,29.0,701.0,706.04,532.19
2016,9,9,10,15,784.0,141.5,4.1,29.0,737.0,746.08,560.19
2016,9,9,10,30,796.0,144.0,4.1,29.0,773.0,784.17,586.42
2016,9,9,10,45,813.5,141.0,4.1,29.5,804.0,819.35,608.36
2016,9,9,11,0,831.0,138.0,4.1,30.0,835.0,852.32,628.51
2016,9,9,11,15,836.5,139.0,4.05,30.0,856.0,876.38,643.59
2016,9,9,11,30,842.0,140.0,4.0,30.0,877.0,884.16,647.84
2016,9,9,11,45,861.5,130.5,4.0,30.5,893.5,904.53,659.62
2016,9,9,12,0,881.0,121.0,4.0,31.0,910.0,921.82,669.27
2016,9,9,12,15,881.5,121.0,4.0,31.0,914.0,927.32,672.59
2016,9,9,12,30,882.0,121.0,4.0,31.0,918.0,929.35,673.83
