Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,12,45,881.5,120.5,4.0,31.5,913.5,926.54,670.68
2016,9,9,13,0,881.0,120.0,4.0,32.0,909.0,920.25,665.41
2016,9,9,13,15,878.0,119.5,3.95,32.0,896.0,908.27,657.65
2016,9,9,13,30,875.0,119.0,3.9,32.0,883.0,892.94,647.81
2016,9,9,13,45,870.0,117.5,3.9,32.0,861.5,871.66,634.38
2016,9,9,14,0,865.0,116.0,3.9,32.0,840.0,847.25,618.93
2016,9,9,14,15,857.0,114.5,3.85,32.0,811.0,817.39,599.62
2016,9,9,14,30,849.0,113.0,3.8,32.0,782.0,784.83,578.46
2016,9,9,14,45,834.5,113.0,3.8,32.0,744.5,746.24,553.29
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,712.75,529.99
2016,9,9,15,15,805.5,110.0,3.75,31.5,664.0,666.94,498.64
2016,9,9,15,30,791.0,107.0,3.7,31.0,621.0,619.77,465.58
2016,9,9,15,45,771.0,104.0,3.65,31.0,573.0,568.27,427.62
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,516.44,388.5
2016,9,9,16,15,724.0,96.5,3.4,30.5,473.0,459.74,345.27
2016,9,9,16,30,697.0,92.0,3.2,30.0,421.0,403.64,301.29
2016,9,9,16,45,658.5,87.0,3.05,29.5,366.5,344.21,253.81
2016,9,9,17,0,620.0,82.0,2.9,29.0,312.0,287.75,207.55
2016,9,9,17,15,565.5,74.5,2.7,28.5,257.0,228.03,158.57
2016,9,9,17,30,511.0,67.0,2.5,28.0,202.0,173.85,114.2
2016,9,9,17,45,426.5,57.0,2.3,27.5,150.5,118.87,71.91
2016,9,9,18,0,342.0,47.0,2.1,27.0,99.0,73.75,40.3
2016,9,9,18,15,211.5,31.5,2.15,26.5,59.0,31.21,14.28
2016,9,9,18,30,81.0,16.0,2.2,26.0,19.0,12.59,0.0
2016,9,9,18,45,40.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.5,8.5,0.7,22.5,10.0,6.69,0.0
2016,9,10,6,30,55.0,17.0,0.7,23.0,20.0,12.89,0.0
2016,9,10,6,45,170.0,35.0,0.7,23.5,59.0,35.05,17.76
2016,9,10,7,0,285.0,53.0,0.7,24.0,98.0,74.61,43.39
2016,9,10,7,15,233.5,77.5,0.75,24.0,124.5,103.61,68.96
2016,9,10,7,30,182.0,102.0,0.8,24.0,151.0,128.66,92.58
2016,9,10,7,45,206.5,123.5,0.9,24.5,191.5,166.34,123.18
2016,9,10,8,0,231.0,145.0,1.0,25.0,232.0,206.81,155.71
2016,9,10,8,15,132.5,164.0,1.1,25.0,215.5,192.62,147.24
2016,9,10,8,30,34.0,183.0,1.2,25.0,199.0,165.69,127.18
2016,9,10,8,45,58.5,214.5,1.35,25.5,246.5,207.16,159.14
2016,9,10,9,0,83.0,246.0,1.5,26.0,294.0,251.38,192.6
2016,9,10,9,15,51.0,239.5,1.65,26.0,270.0,230.68,176.2
2016,9,10,9,30,19.0,233.0,1.8,26.0,246.0,197.45,150.06
2016,9,10,9,45,204.0,268.0,2.0,26.5,415.5,377.98,288.96
2016,9,10,10,0,389.0,303.0,2.2,27.0,585.0,565.77,425.84
2016,9,10,10,15,371.0,326.5,2.3,27.0,606.5,589.37,440.88
2016,9,10,10,30,353.0,350.0,2.4,27.0,628.0,610.56,455.08
2016,9,10,10,45,578.0,248.5,2.5,27.0,723.0,734.71,545.92
2016,9,10,11,0,803.0,147.0,2.6,27.0,818.0,840.95,620.91
2016,9,10,11,15,808.5,148.0,2.7,27.0,838.5,864.41,635.71
2016,9,10,11,30,814.0,149.0,2.8,27.0,859.0,884.89,649.27
2016,9,10,11,45,836.5,137.5,2.9,27.5,876.0,891.82,652.68
2016,9,10,12,0,859.0,126.0,3.0,28.0,893.0,909.85,663.61
2016,9,10,12,15,859.5,126.0,3.05,28.0,897.0,915.15,667.12
2016,9,10,12,30,860.0,126.0,3.1,28.0,901.0,917.07,668.62
2016,9,10,12,45,862.0,124.0,3.15,28.0,897.0,915.12,667.74
2016,9,10,13,0,864.0,122.0,3.2,28.0,893.0,909.76,664.74
2016,9,10,13,15,860.5,121.5,3.25,28.0,880.0,897.41,657.25
2016,9,10,13,30,857.0,121.0,3.3,28.0,867.0,881.78,647.7
2016,9,10,13,45,852.5,119.0,3.35,28.5,846.0,860.69,633.31
2016,9,10,14,0,848.0,117.0,3.4,29.0,825.0,836.52,616.92
2016,9,10,14,15,628.0,221.5,3.4,29.0,735.5,749.49,555.65
2016,9,10,14,30,408.0,326.0,3.4,29.0,646.0,630.03,468.96
2016,9,10,14,45,610.0,217.5,3.4,29.0,670.0,689.02,515.28
2016,9,10,15,0,812.0,109.0,3.4,29.0,694.0,705.28,530.39
2016,9,10,15,15,797.5,106.5,3.35,28.5,652.0,660.18,498.92
2016,9,10,15,30,783.0,104.0,3.3,28.0,610.0,613.76,466.07
2016,9,10,15,45,759.5,102.0,3.3,28.0,561.5,561.42,427.27
2016,9,10,16,0,736.0,100.0,3.3,28.0,513.0,509.11,387.53
2016,9,10,16,15,500.0,144.5,3.15,27.5,412.5,389.3,296.99
2016,9,10,16,30,264.0,189.0,3.0,27.0,312.0,287.01,219.27
2016,9,10,16,45,428.5,136.5,2.9,27.0,306.5,296.03,223.04
2016,9,10,17,0,593.0,84.0,2.8,27.0,301.0,282.04,205.68
2016,9,10,17,15,538.0,76.0,2.7,26.5,247.0,223.11,156.99
2016,9,10,17,30,483.0,68.0,2.6,26.0,193.0,169.83,113.11
2016,9,10,17,45,393.0,57.5,2.55,26.0,142.5,115.08,70.72
2016,9,10,18,0,303.0,47.0,2.5,26.0,92.0,68.63,37.7
2016,9,10,18,15,183.5,30.5,2.55,25.5,54.0,30.08,13.41
2016,9,10,18,30,64.0,14.0,2.6,25.0,16.0,11.02,0.0
2016,9,10,18,45,32.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.13,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,59.0,35.66,17.53
2016,9,11,7,0,312.0,50.0,2.8,20.0,99.0,76.61,44.5
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.5,121.83,78.19
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,180.3,125.06
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,234.5,170.2
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,294.22,219.4
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.5,350.69,265.76
2016,9,11,8,30,661.0,105.0,1.9,24.0,417.0,410.18,313.01
2016,9,11,8,45,687.5,110.5,1.8,25.0,468.5,465.34,354.92
2016,9,11,9,0,714.0,116.0,1.7,26.0,520.0,521.55,395.87
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.5,573.73,433.36
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,624.05,468.33
2016,9,11,9,45,770.5,128.0,1.6,27.5,657.5,670.74,499.95
2016,9,11,10,0,785.0,132.0,1.6,28.0,700.0,716.11,529.82
2016,9,11,10,15,797.0,134.5,1.6,28.0,736.0,756.59,556.78
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,795.07,581.54
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,827.48,600.38
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,857.26,617.39
2016,9,11,11,15,831.5,141.5,1.6,29.0,850.0,881.63,632.07
2016,9,11,11,30,837.0,143.0,1.6,29.0,871.0,902.93,644.85
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,912.24,649.4
2016,9,11,12,0,894.0,112.0,1.7,30.0,909.0,931.99,660.75
2016,9,11,12,15,895.0,112.5,1.7,30.0,913.0,938.34,664.35
2016,9,11,12,30,896.0,113.0,1.7,30.0,917.0,941.17,666.01
2016,9,11,12,45,896.5,111.5,1.75,30.0,912.5,938.1,664.73
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,931.48,661.37
2016,9,11,13,15,894.5,109.5,1.8,30.0,895.0,919.57,654.24
2016,9,11,13,30,892.0,109.0,1.8,30.0,882.0,904.22,645.08
2016,9,11,13,45,888.5,107.0,1.85,30.5,860.5,883.2,631.63
2016,9,11,14,0,885.0,105.0,1.9,31.0,839.0,858.92,616.17
2016,9,11,14,15,878.0,103.5,1.9,30.5,810.0,829.11,599.09
2016,9,11,14,30,871.0,102.0,1.9,30.0,781.0,796.47,580.05
2016,9,11,14,45,852.0,104.5,1.95,30.0,742.5,755.96,554.81
2016,9,11,15,0,833.0,107.0,2.0,30.0,704.0,713.79,527.27
2016,9,11,15,15,819.0,104.5,2.0,30.0,661.0,674.87,500.4
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,627.75,467.34
2016,9,11,15,45,787.5,98.0,2.05,30.0,570.5,575.92,430.38
2016,9,11,16,0,770.0,94.0,2.1,30.0,523.0,523.53,391.88
2016,9,11,16,15,744.0,90.0,2.0,29.5,470.5,466.68,349.18
2016,9,11,16,30,718.0,86.0,1.9,29.0,418.0,410.71,305.8
2016,9,11,16,45,684.0,80.0,1.85,29.0,363.5,350.28,257.42
2016,9,11,17,0,650.0,74.0,1.8,29.0,309.0,292.84,210.16
2016,9,11,17,15,596.5,67.5,1.65,28.0,254.0,232.44,161.03
2016,9,11,17,30,543.0,61.0,1.5,27.0,199.0,177.43,116.04
2016,9,11,17,45,461.5,51.0,1.35,26.5,147.5,120.77,71.99
2016,9,11,18,0,380.0,41.0,1.2,26.0,96.0,73.61,38.51
2016,9,11,18,15,241.0,27.0,1.2,25.5,56.0,30.96,12.45
2016,9,11,18,30,102.0,13.0,1.2,25.0,16.0,10.23,0.0
2016,9,11,18,45,51.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,237.5,31.0,0.6,21.5,60.5,37.3,17.11
2016,9,12,7,0,364.0,46.0,0.6,22.0,101.0,82.97,46.9
2016,9,12,7,15,446.0,56.0,0.7,22.5,153.0,130.57,82.19
2016,9,12,7,30,528.0,66.0,0.8,23.0,205.0,187.68,127.57
2016,9,12,7,45,578.0,74.0,0.95,24.0,259.5,242.97,173.37
2016,9,12,8,0,628.0,82.0,1.1,25.0,314.0,303.24,222.7
2016,9,12,8,15,665.0,87.5,1.25,25.5,368.5,360.6,269.53
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,420.73,317.26
2016,9,12,8,45,725.5,98.5,1.55,27.0,474.5,476.43,359.76
2016,9,12,9,0,749.0,104.0,1.7,28.0,526.0,532.35,401.0
2016,9,12,9,15,470.0,201.5,1.7,28.0,474.5,485.47,365.98
2016,9,12,9,30,191.0,299.0,1.7,28.0,423.0,390.8,294.37
2016,9,12,9,45,196.0,321.0,1.7,28.5,455.5,423.45,317.63
2016,9,12,10,0,201.0,343.0,1.7,29.0,488.0,456.04,339.76
2016,9,12,10,15,214.5,360.5,1.7,29.0,522.0,490.86,364.01
2016,9,12,10,30,228.0,378.0,1.7,29.0,556.0,525.94,388.14
2016,9,12,10,45,185.5,395.5,1.75,29.5,544.0,514.8,378.14
2016,9,12,11,0,143.0,413.0,1.8,30.0,532.0,500.72,366.33
2016,9,12,11,15,502.5,270.5,1.85,30.0,703.5,720.61,525.48
2016,9,12,11,30,862.0,128.0,1.9,30.0,875.0,901.43,646.33
2016,9,12,11,45,562.0,283.5,1.95,30.5,773.5,804.62,577.16
2016,9,12,12,0,262.0,439.0,2.0,31.0,672.0,664.31,476.56
2016,9,12,12,15,565.5,284.0,2.0,31.0,789.5,818.1,587.12
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,934.4,663.76
2016,9,12,12,45,865.5,130.0,2.05,31.0,901.5,929.98,660.39
2016,9,12,13,0,862.0,131.0,2.1,31.0,896.0,922.17,656.18
2016,9,12,13,15,858.5,130.0,2.1,31.0,882.0,909.19,648.33
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,892.94,638.51
2016,9,12,13,45,846.0,130.0,2.15,31.0,845.0,870.53,625.26
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,856.59,617.56
2016,9,12,14,15,828.5,129.0,2.2,31.0,792.5,825.41,598.12
2016,9,12,14,30,820.0,127.0,2.2,31.0,763.0,791.61,577.0
2016,9,12,14,45,576.0,220.0,2.2,31.0,656.5,669.55,491.5
2016,9,12,15,0,332.0,313.0,2.2,31.0,550.0,534.93,395.14
2016,9,12,15,15,545.5,216.0,2.2,30.5,576.5,590.87,439.72
2016,9,12,15,30,759.0,119.0,2.2,30.0,603.0,616.74,460.94
2016,9,12,15,45,734.5,116.0,2.2,30.0,554.0,564.68,422.9
2016,9,12,16,0,710.0,113.0,2.2,30.0,505.0,511.35,383.52
2016,9,12,16,15,681.0,108.0,2.1,29.5,453.5,454.41,340.88
2016,9,12,16,30,652.0,103.0,2.0,29.0,402.0,398.84,297.98
2016,9,12,16,45,609.0,97.0,1.9,29.0,347.5,338.6,250.01
2016,9,12,17,0,566.0,91.0,1.8,29.0,293.0,281.92,203.87
2016,9,12,17,15,508.5,81.5,1.65,28.5,239.0,222.12,155.51
2016,9,12,17,30,451.0,72.0,1.5,28.0,185.0,168.35,111.97
2016,9,12,17,45,359.5,60.0,1.35,27.5,135.0,110.81,68.01
2016,9,12,18,0,268.0,48.0,1.2,27.0,85.0,67.51,37.57
2016,9,12,18,15,155.0,29.5,1.2,26.5,48.5,29.11,11.65
2016,9,12,18,30,42.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.0,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,22.5,56.0,36.84,17.66
2016,9,13,7,0,296.0,50.0,1.0,23.0,95.0,78.32,45.56
2016,9,13,7,15,379.0,62.5,1.2,23.5,145.5,123.88,79.48
2016,9,13,7,30,462.0,75.0,1.4,24.0,196.0,182.84,126.25
2016,9,13,7,45,435.5,96.5,1.6,25.0,232.5,219.91,159.6
2016,9,13,8,0,409.0,118.0,1.8,26.0,269.0,257.16,191.97
2016,9,13,8,15,357.5,150.5,1.75,26.5,298.0,282.13,213.86
2016,9,13,8,30,306.0,183.0,1.7,27.0,327.0,308.4,235.17
2016,9,13,8,45,227.5,217.0,1.7,27.5,331.0,306.97,234.3
2016,9,13,9,0,149.0,251.0,1.7,28.0,335.0,305.64,232.49
2016,9,13,9,15,174.5,274.0,1.6,28.0,380.5,350.01,265.37
2016,9,13,9,30,200.0,297.0,1.5,28.0,426.0,396.44,298.96
2016,9,13,9,45,116.0,291.5,1.45,28.5,368.0,342.55,257.17
2016,9,13,10,0,32.0,286.0,1.4,29.0,310.0,267.43,199.51
2016,9,13,10,15,40.0,312.5,1.3,29.0,343.5,299.12,222.77
2016,9,13,10,30,48.0,339.0,1.2,29.0,377.0,331.49,245.74
2016,9,13,10,45,39.5,336.0,1.15,29.5,368.0,323.33,238.53
2016,9,13,11,0,31.0,333.0,1.1,30.0,359.0,314.6,231.18
2016,9,13,11,15,103.0,384.0,1.1,30.0,473.0,426.16,312.15
2016,9,13,11,30,175.0,435.0,1.1,30.0,587.0,559.08,403.86
2016,9,13,11,45,155.0,440.5,1.1,30.5,577.0,549.26,394.55
2016,9,13,12,0,135.0,446.0,1.1,31.0,567.0,538.18,385.64
2016,9,13,12,15,120.0,444.5,1.15,31.0,551.5,524.01,375.97
2016,9,13,12,30,105.0,443.0,1.2,31.0,536.0,489.85,352.82
2016,9,13,12,45,123.5,444.5,1.25,31.0,554.0,527.04,379.06
2016,9,13,13,0,142.0,446.0,1.3,31.0,572.0,544.16,391.25
2016,9,13,13,15,183.5,437.0,1.4,31.0,597.0,571.03,411.18
2016,9,13,13,30,225.0,428.0,1.5,31.0,622.0,595.96,429.68
2016,9,13,13,45,271.0,406.0,1.6,31.0,633.5,627.56,452.66
2016,9,13,14,0,317.0,384.0,1.7,31.0,645.0,638.41,461.85
2016,9,13,14,15,572.0,250.5,1.75,31.0,700.5,730.78,530.29
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,780.59,567.58
2016,9,13,14,45,551.0,220.5,1.9,31.0,637.5,646.96,474.54
2016,9,13,15,0,275.0,324.0,2.0,31.0,519.0,505.38,372.97
2016,9,13,15,15,203.5,308.0,2.05,31.0,447.5,415.87,309.75
2016,9,13,15,30,132.0,292.0,2.1,31.0,376.0,345.68,258.62
2016,9,13,15,45,416.5,201.5,2.2,31.0,435.5,449.4,338.07
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,506.2,379.56
2016,9,13,16,15,671.5,106.0,2.25,30.5,443.5,449.39,336.58
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,394.02,294.0
2016,9,13,16,45,597.5,95.0,2.2,29.5,338.0,333.65,246.65
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,277.03,201.04
2016,9,13,17,15,494.5,80.0,2.0,28.5,231.0,218.04,153.13
2016,9,13,17,30,436.0,71.0,1.8,28.0,178.0,161.73,107.48
2016,9,13,17,45,344.0,58.5,1.65,27.5,129.0,107.94,66.38
2016,9,13,18,0,252.0,46.0,1.5,27.0,80.0,65.02,36.04
2016,9,13,18,15,126.0,28.0,1.5,26.5,45.0,27.24,9.86
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,29.0,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,58.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,173.5,31.5,1.2,23.5,54.0,36.98,17.32
2016,9,14,7,0,289.0,49.0,1.4,24.0,92.0,78.37,45.55
2016,9,14,7,15,370.5,61.5,1.45,24.5,141.5,123.58,79.38
2016,9,14,7,30,452.0,74.0,1.5,25.0,191.0,182.04,125.75
2016,9,14,7,45,511.5,82.0,1.55,25.5,244.5,236.33,170.37
2016,9,14,8,0,571.0,90.0,1.6,26.0,298.0,296.74,219.59
2016,9,14,8,15,609.0,96.5,1.7,26.5,351.5,352.74,265.04
2016,9,14,8,30,647.0,103.0,1.8,27.0,405.0,411.71,311.57
2016,9,14,8,45,672.0,109.5,1.95,27.5,455.0,466.6,353.99
2016,9,14,9,0,697.0,116.0,2.1,28.0,505.0,522.44,395.9
2016,9,14,9,15,718.0,120.0,2.2,28.0,552.0,574.0,434.32
2016,9,14,9,30,739.0,124.0,2.3,28.0,599.0,623.48,470.48
2016,9,14,9,45,752.0,128.5,2.45,28.5,640.0,668.97,502.28
2016,9,14,10,0,765.0,133.0,2.6,29.0,681.0,713.07,532.47
2016,9,14,10,15,776.5,136.0,2.65,29.0,716.5,752.95,559.83
2016,9,14,10,30,788.0,139.0,2.7,29.0,752.0,790.86,584.91
2016,9,14,10,45,794.5,142.0,2.8,29.5,779.5,822.4,604.36
2016,9,14,11,0,801.0,145.0,2.9,30.0,807.0,851.28,621.98
2016,9,14,11,15,806.5,146.5,2.95,30.0,827.5,875.02,637.11
2016,9,14,11,30,812.0,148.0,3.0,30.0,848.0,895.77,650.36
2016,9,14,11,45,820.5,145.5,3.1,30.5,861.0,912.23,659.9
2016,9,14,12,0,829.0,143.0,3.2,31.0,874.0,925.5,667.44
2016,9,14,12,15,829.5,143.0,3.25,31.0,877.5,930.54,670.77
2016,9,14,12,30,830.0,143.0,3.3,31.0,881.0,932.15,672.07
2016,9,14,12,45,827.0,144.0,3.35,31.5,875.5,928.08,668.46
2016,9,14,13,0,824.0,145.0,3.4,32.0,870.0,920.61,662.82
2016,9,14,13,15,466.0,283.5,3.4,31.5,692.5,720.65,526.34
2016,9,14,13,30,108.0,422.0,3.4,31.0,515.0,469.3,344.69
2016,9,14,13,45,457.0,281.0,3.4,31.0,657.5,692.27,511.05
2016,9,14,14,0,806.0,140.0,3.4,31.0,800.0,844.22,618.85
2016,9,14,14,15,797.5,138.0,3.4,31.0,771.0,813.58,598.04
2016,9,14,14,30,789.0,136.0,3.4,31.0,742.0,780.43,576.74
2016,9,14,14,45,778.0,132.5,3.45,31.0,706.0,741.6,551.07
2016,9,14,15,0,767.0,129.0,3.5,31.0,670.0,700.83,523.23
2016,9,14,15,15,751.0,125.5,3.45,31.0,627.5,654.9,490.85
2016,9,14,15,30,735.0,122.0,3.4,31.0,585.0,609.7,458.33
2016,9,14,15,45,718.5,115.5,3.35,31.0,538.0,558.29,420.72
2016,9,14,16,0,702.0,109.0,3.3,31.0,491.0,506.49,381.92
2016,9,14,16,15,673.0,104.0,3.15,30.5,439.5,449.78,338.98
2016,9,14,16,30,644.0,99.0,3.0,30.0,388.0,394.48,295.89
2016,9,14,16,45,612.0,90.5,2.9,29.5,335.5,336.46,249.65
2016,9,14,17,0,580.0,82.0,2.8,29.0,283.0,280.91,204.12
2016,9,14,17,15,522.0,73.5,2.45,28.5,230.0,220.92,154.92
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,167.01,110.72
2016,9,14,17,45,383.0,52.5,1.8,27.5,128.0,112.46,68.28
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,67.51,35.89
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,22.05,5.07
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,7.87,0.0
2016,9,15,6,45,91.5,33.5,1.25,23.5,45.5,33.55,16.63
2016,9,15,7,0,157.0,57.0,1.5,24.0,80.0,68.28,42.81
2016,9,15,7,15,221.5,79.0,1.4,24.5,127.5,109.81,74.54
2016,9,15,7,30,286.0,101.0,1.3,25.0,175.0,159.18,113.54
2016,9,15,7,45,337.0,118.5,1.2,25.5,226.0,208.14,152.98
2016,9,15,8,0,388.0,136.0,1.1,26.0,277.0,269.74,201.8
2016,9,15,8,15,428.0,149.5,1.1,26.5,328.5,322.82,243.42
2016,9,15,8,30,468.0,163.0,1.1,27.0,380.0,379.54,286.74
2016,9,15,8,45,502.0,172.0,1.1,28.0,429.5,432.47,325.5
2016,9,15,9,0,536.0,181.0,1.1,29.0,479.0,487.63,364.57
2016,9,15,9,15,560.0,189.0,1.2,29.0,525.0,537.62,400.85
2016,9,15,9,30,584.0,197.0,1.3,29.0,571.0,588.23,436.9
2016,9,15,9,45,599.0,205.0,1.45,29.5,611.0,638.78,471.45
2016,9,15,10,0,614.0,213.0,1.6,30.0,651.0,682.84,501.05
2016,9,15,10,15,628.0,218.0,1.7,30.0,686.0,722.45,527.95
2016,9,15,10,30,642.0,223.0,1.8,30.0,721.0,760.64,553.64
2016,9,15,10,45,649.0,228.5,1.95,30.5,748.0,791.78,573.62
2016,9,15,11,0,656.0,234.0,2.1,31.0,775.0,820.69,591.98
2016,9,15,11,15,662.5,236.5,2.15,31.0,794.5,844.09,607.1
2016,9,15,11,30,669.0,239.0,2.2,31.0,814.0,864.91,620.57
2016,9,15,11,45,423.0,342.0,2.3,31.5,708.0,739.95,532.26
2016,9,15,12,0,177.0,445.0,2.4,32.0,602.0,579.03,417.9
2016,9,15,12,15,248.0,434.0,2.45,32.0,653.5,654.72,472.01
2016,9,15,12,30,319.0,423.0,2.5,32.0,705.0,710.69,510.97
2016,9,15,12,45,488.0,338.5,2.55,32.0,768.0,803.97,577.0
2016,9,15,13,0,657.0,254.0,2.6,32.0,831.0,881.99,631.72
2016,9,15,13,15,652.5,252.5,2.6,32.0,817.5,868.55,622.53
2016,9,15,13,30,648.0,251.0,2.6,32.0,804.0,852.32,612.31
2016,9,15,13,45,629.0,255.0,2.6,32.0,780.0,825.5,594.86
2016,9,15,14,0,610.0,259.0,2.6,32.0,756.0,796.57,576.01
2016,9,15,14,15,598.5,254.5,2.6,32.0,727.5,764.92,555.47
2016,9,15,14,30,587.0,250.0,2.6,32.0,699.0,727.39,530.88
2016,9,15,14,45,610.0,223.5,2.65,32.0,669.5,704.31,516.68
2016,9,15,15,0,633.0,197.0,2.7,32.0,640.0,672.9,496.44
2016,9,15,15,15,613.5,191.0,2.7,31.5,598.5,626.29,465.2
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,579.25,432.97
2016,9,15,15,45,574.0,175.5,2.75,31.0,510.5,522.92,392.73
2016,9,15,16,0,554.0,166.0,2.8,31.0,464.0,473.1,356.11
2016,9,15,16,15,521.0,156.0,2.65,30.5,414.0,416.96,314.14
2016,9,15,16,30,488.0,146.0,2.5,30.0,364.0,363.05,272.85
2016,9,15,16,45,455.5,131.5,2.45,30.0,313.0,307.96,229.33
2016,9,15,17,0,423.0,117.0,2.4,30.0,262.0,255.77,187.18
2016,9,15,17,15,365.5,102.0,2.1,29.5,211.0,199.38,142.09
2016,9,15,17,30,308.0,87.0,1.8,29.0,160.0,149.35,102.14
2016,9,15,17,45,240.0,66.5,1.55,28.5,114.0,96.54,61.28
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,56.4,31.81
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,21.71,4.34
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,9.53,0.0
2016,9,16,6,45,176.0,29.5,0.95,23.5,52.0,37.81,16.95
2016,9,16,7,0,293.0,47.0,1.1,24.0,90.0,80.52,46.83
2016,9,16,7,15,375.5,60.0,0.9,24.5,139.5,127.24,82.17
2016,9,16,7,30,458.0,73.0,0.7,25.0,189.0,187.39,129.77
2016,9,16,7,45,515.0,81.5,0.5,26.0,242.5,242.24,173.82
2016,9,16,8,0,572.0,90.0,0.3,27.0,296.0,302.91,221.13
2016,9,16,8,15,610.5,96.5,0.4,27.5,349.5,359.5,265.79
2016,9,16,8,30,649.0,103.0,0.5,28.0,403.0,419.09,311.45
2016,9,16,8,45,675.5,109.0,0.6,28.5,453.5,474.58,352.89
2016,9,16,9,0,702.0,115.0,0.7,29.0,504.0,531.13,393.85
2016,9,16,9,15,723.0,119.5,0.7,29.5,551.0,583.53,429.88
2016,9,16,9,30,744.0,124.0,0.7,30.0,598.0,635.8,464.65
2016,9,16,9,45,759.5,127.0,0.7,30.5,640.0,679.74,492.89
2016,9,16,10,0,775.0,130.0,0.7,31.0,682.0,724.58,520.94
2016,9,16,10,15,483.0,253.5,0.7,31.0,603.0,639.16,459.03
2016,9,16,10,30,191.0,377.0,0.7,31.0,524.0,502.21,361.63
2016,9,16,10,45,220.5,388.0,0.7,31.5,564.5,543.88,390.41
2016,9,16,11,0,250.0,399.0,0.7,32.0,605.0,603.82,428.91
2016,9,16,11,15,184.0,412.0,0.7,32.0,565.5,546.32,388.6
2016,9,16,11,30,118.0,425.0,0.7,32.0,526.0,503.06,358.13
2016,9,16,11,45,488.5,275.5,0.75,32.5,702.5,740.75,523.18
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,929.29,640.75
2016,9,16,12,15,860.0,126.0,0.85,33.0,882.5,934.6,642.19
2016,9,16,12,30,861.0,126.0,0.9,33.0,886.0,936.51,644.12
2016,9,16,12,45,859.5,126.0,1.0,33.0,881.0,932.68,643.57
2016,9,16,13,0,858.0,126.0,1.1,33.0,876.0,925.45,641.04
2016,9,16,13,15,854.5,125.0,1.15,33.0,862.0,912.1,634.06
2016,9,16,13,30,851.0,124.0,1.2,33.0,848.0,895.49,625.17
2016,9,16,13,45,847.0,122.0,1.25,33.0,826.5,874.31,613.47
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,850.05,599.83
2016,9,16,14,15,835.0,118.5,1.4,33.0,775.5,819.97,582.99
2016,9,16,14,30,827.0,117.0,1.5,33.0,746.0,796.46,570.18
2016,9,16,14,45,810.5,117.0,1.6,33.0,708.0,755.51,545.71
2016,9,16,15,0,794.0,117.0,1.7,33.0,670.0,712.88,518.71
2016,9,16,15,15,778.0,114.0,1.75,33.0,627.0,666.22,487.75
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,618.43,455.2
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.5,565.93,418.44
2016,9,16,16,0,722.0,102.0,1.9,33.0,489.0,513.91,380.89
2016,9,16,16,15,693.0,97.0,1.85,32.5,437.0,456.07,338.37
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,399.62,295.5
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,339.32,248.02
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,282.26,201.9
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,221.8,153.59
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,167.57,109.97
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,111.51,66.92
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,65.91,34.28
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,21.53,1.51
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,9.93,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,39.62,16.72
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,86.68,49.81
2016,9,17,7,15,421.0,53.5,1.85,24.5,141.5,135.24,87.0
2016,9,17,7,30,505.0,64.0,1.7,25.0,192.0,193.58,133.94
2016,9,17,7,45,557.0,72.5,1.55,26.0,245.5,249.66,180.3
2016,9,17,8,0,609.0,81.0,1.4,27.0,299.0,310.99,229.83
2016,9,17,8,15,646.5,86.5,1.15,27.5,352.5,368.23,275.15
2016,9,17,8,30,684.0,92.0,0.9,28.0,406.0,428.29,320.5
2016,9,17,8,45,707.0,98.0,0.65,29.0,456.5,483.68,359.38
2016,9,17,9,0,730.0,104.0,0.4,30.0,507.0,539.74,396.07
2016,9,17,9,15,750.0,108.0,0.45,30.5,554.0,591.08,431.33
2016,9,17,9,30,770.0,112.0,0.5,31.0,601.0,642.95,465.91
2016,9,17,9,45,519.0,219.0,0.55,31.5,559.0,595.16,429.62
2016,9,17,10,0,268.0,326.0,0.6,32.0,517.0,513.6,370.13
2016,9,17,10,15,192.5,349.0,0.7,32.0,489.5,471.56,341.2
2016,9,17,10,30,117.0,372.0,0.8,32.0,462.0,438.79,317.34
2016,9,17,10,45,468.5,253.5,0.9,32.5,634.5,662.86,476.32
2016,9,17,11,0,820.0,135.0,1.0,33.0,807.0,868.12,609.37
2016,9,17,11,15,825.5,136.5,1.05,33.0,827.0,892.09,621.81
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,913.0,634.6
2016,9,17,11,45,831.5,140.5,1.15,33.0,858.5,927.13,643.35
2016,9,17,12,0,832.0,143.0,1.2,33.0,870.0,937.86,650.21
2016,9,17,12,15,833.0,143.0,1.2,33.0,873.0,943.15,653.15
2016,9,17,12,30,834.0,143.0,1.2,33.0,876.0,944.99,654.18
2016,9,17,12,45,833.0,142.5,1.3,33.5,871.0,941.01,651.98
2016,9,17,13,0,832.0,142.0,1.4,34.0,866.0,933.59,647.78
2016,9,17,13,15,828.0,141.0,1.45,34.0,852.0,919.53,640.23
2016,9,17,13,30,824.0,140.0,1.5,34.0,838.0,902.21,630.76
2016,9,17,13,45,818.5,138.5,1.55,34.0,816.0,879.91,618.21
2016,9,17,14,0,813.0,137.0,1.6,34.0,794.0,854.61,603.78
2016,9,17,14,15,409.0,161.5,1.6,33.5,492.5,525.91,384.92
2016,9,17,14,30,5.0,186.0,1.6,33.0,191.0,151.1,109.34
2016,9,17,14,45,374.0,163.0,1.65,33.0,423.0,462.63,346.1
2016,9,17,15,0,743.0,140.0,1.7,33.0,655.0,703.26,514.04
2016,9,17,15,15,725.5,136.0,1.7,33.0,612.0,655.9,479.87
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,607.7,446.84
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,554.66,409.85
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,501.88,371.95
2016,9,17,16,15,630.5,115.5,1.75,32.5,422.5,443.97,329.6
2016,9,17,16,30,599.0,109.0,1.7,32.0,371.0,387.84,287.24
2016,9,17,16,45,557.0,101.0,1.65,32.0,318.0,328.3,240.7
2016,9,17,17,0,515.0,93.0,1.6,32.0,265.0,272.37,195.9
2016,9,17,17,15,453.0,82.0,1.45,31.0,212.5,208.26,145.31
2016,9,17,17,30,391.0,71.0,1.3,30.0,160.0,155.61,103.39
2016,9,17,17,45,302.0,56.0,1.2,29.5,112.5,102.23,62.71
2016,9,17,18,0,213.0,41.0,1.1,29.0,65.0,59.55,32.04
2016,9,17,18,15,106.5,20.5,1.15,28.5,32.5,21.48,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.02,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,38.14,17.23
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,79.56,47.84
2016,9,18,7,15,324.5,64.5,2.0,25.0,132.5,125.41,82.95
2016,9,18,7,30,408.0,79.0,2.0,25.0,181.0,181.17,127.7
2016,9,18,7,45,466.5,89.0,2.0,25.5,234.0,234.67,171.87
2016,9,18,8,0,525.0,99.0,2.0,26.0,287.0,299.38,224.4
2016,9,18,8,15,565.5,107.0,2.0,26.5,339.5,356.1,270.02
2016,9,18,8,30,606.0,115.0,2.0,27.0,392.0,416.12,316.89
2016,9,18,8,45,635.0,121.0,2.0,27.5,442.5,471.11,358.68
2016,9,18,9,0,664.0,127.0,2.0,28.0,493.0,527.45,400.16
2016,9,18,9,15,686.0,132.0,1.9,28.5,539.5,579.46,436.82
2016,9,18,9,30,708.0,137.0,1.8,29.0,586.0,631.51,472.23
2016,9,18,9,45,722.5,142.0,1.75,29.5,626.5,677.93,502.86
2016,9,18,10,0,737.0,147.0,1.7,30.0,667.0,723.18,531.83
2016,9,18,10,15,749.0,150.0,1.6,30.0,702.0,763.02,557.12
2016,9,18,10,30,761.0,153.0,1.5,30.0,737.0,795.78,576.98
2016,9,18,10,45,769.0,155.5,1.4,30.5,764.5,827.31,594.0
2016,9,18,11,0,777.0,158.0,1.3,31.0,792.0,856.3,609.04
2016,9,18,11,15,783.0,159.5,1.15,31.0,812.0,879.87,620.94
2016,9,18,11,30,789.0,161.0,1.0,31.0,832.0,900.52,630.74
2016,9,18,11,45,825.5,141.0,0.85,31.5,851.5,925.29,641.48
2016,9,18,12,0,862.0,121.0,0.7,32.0,871.0,933.57,641.82
2016,9,18,12,15,652.5,242.0,0.6,32.0,811.5,881.65,607.04
2016,9,18,12,30,443.0,363.0,0.5,32.0,752.0,792.9,546.13
2016,9,18,12,45,405.0,379.0,0.4,32.0,732.5,753.85,520.91
2016,9,18,13,0,367.0,395.0,0.3,32.0,713.0,730.6,504.55
2016,9,18,13,15,438.0,360.5,0.35,32.0,734.0,774.15,534.43
2016,9,18,13,30,509.0,326.0,0.4,32.0,755.0,798.96,551.99
2016,9,18,13,45,678.5,220.0,0.45,32.5,776.0,844.78,584.18
2016,9,18,14,0,848.0,114.0,0.5,33.0,797.0,853.35,590.34
2016,9,18,14,15,664.5,197.5,0.55,33.0,720.0,775.45,542.14
2016,9,18,14,30,481.0,281.0,0.6,33.0,643.0,676.78,477.63
2016,9,18,14,45,639.5,196.5,0.7,33.0,652.5,708.96,504.37
2016,9,18,15,0,798.0,112.0,0.8,33.0,662.0,714.82,512.41
2016,9,18,15,15,660.0,155.5,0.85,32.5,590.5,631.39,456.79
2016,9,18,15,30,522.0,199.0,0.9,32.0,519.0,544.32,398.05
2016,9,18,15,45,623.0,149.0,0.95,32.0,499.5,539.59,396.58
2016,9,18,16,0,724.0,99.0,1.0,32.0,480.0,515.31,379.83
2016,9,18,16,15,694.5,94.0,1.0,31.5,428.0,456.94,337.54
2016,9,18,16,30,665.0,89.0,1.0,31.0,376.0,400.04,295.02
2016,9,18,16,45,625.0,82.5,1.0,31.0,322.5,339.31,247.75
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,281.88,201.7
2016,9,18,17,15,523.5,68.0,0.95,30.5,215.5,220.66,152.7
2016,9,18,17,30,462.0,60.0,0.9,30.0,162.0,165.91,108.58
2016,9,18,17,45,367.5,48.0,0.85,29.5,114.0,109.19,65.28
2016,9,18,18,0,273.0,36.0,0.8,29.0,66.0,61.97,31.28
2016,9,18,18,15,136.5,18.0,0.85,28.5,33.0,20.86,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.41,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,39.88,16.37
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,88.82,51.56
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,138.46,89.78
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,198.47,138.18
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,255.93,185.74
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,319.72,237.65
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.5,378.46,285.17
2016,9,19,8,30,705.0,87.0,2.5,29.0,408.0,440.05,333.31
2016,9,19,8,45,732.5,91.0,2.45,30.0,459.5,496.66,375.56
2016,9,19,9,0,760.0,95.0,2.4,31.0,511.0,554.38,416.95
2016,9,19,9,15,779.5,98.0,2.25,31.0,558.0,606.67,454.34
2016,9,19,9,30,799.0,101.0,2.1,31.0,605.0,658.49,490.17
2016,9,19,9,45,813.0,104.0,2.0,31.5,647.0,705.61,520.85
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,751.23,549.21
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.5,782.78,567.06
2016,9,19,10,30,848.0,111.0,1.8,33.0,760.0,819.81,588.32
2016,9,19,10,45,857.0,111.5,1.8,33.5,788.0,851.69,606.36
2016,9,19,11,0,866.0,112.0,1.8,34.0,816.0,880.86,622.56
2016,9,19,11,15,870.5,113.5,1.9,34.0,836.0,904.1,637.28
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,924.15,650.11
2016,9,19,11,45,880.5,113.5,2.1,34.5,868.5,938.94,658.41
2016,9,19,12,0,886.0,112.0,2.2,35.0,881.0,950.37,664.73
