Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,0,924.0,94.0,4.4,27.0,797.0,923.73,688.37
2016,9,29,14,15,916.0,92.5,4.35,26.5,765.0,890.19,667.83
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,853.83,645.24
2016,9,29,14,45,894.5,90.0,4.25,26.0,693.5,811.03,616.72
2016,9,29,15,0,881.0,89.0,4.2,26.0,654.0,766.22,586.59
2016,9,29,15,15,865.5,86.5,4.1,25.5,609.0,716.67,553.45
2016,9,29,15,30,850.0,84.0,4.0,25.0,564.0,671.26,520.94
2016,9,29,15,45,830.0,80.5,3.95,25.0,513.5,614.74,478.68
2016,9,29,16,0,810.0,77.0,3.9,25.0,463.0,557.92,435.1
2016,9,29,16,15,779.0,73.0,3.55,24.5,408.5,494.87,385.75
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,433.29,336.06
2016,9,29,16,45,703.0,63.5,2.9,23.5,297.5,366.25,280.82
2016,9,29,17,0,658.0,58.0,2.6,23.0,241.0,303.24,227.27
2016,9,29,17,15,585.5,50.5,2.35,22.0,185.5,234.08,168.82
2016,9,29,17,30,513.0,43.0,2.1,21.0,130.0,172.77,116.43
2016,9,29,17,45,386.0,31.5,1.85,20.5,82.5,106.41,62.81
2016,9,29,18,0,259.0,20.0,1.6,20.0,35.0,52.45,4.41
2016,9,29,18,15,129.5,10.0,1.6,19.5,17.5,15.21,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,201.0,16.5,1.95,13.5,39.5,44.06,5.6
2016,9,30,7,0,402.0,33.0,2.2,14.0,79.0,113.13,69.73
2016,9,30,7,15,497.0,42.5,2.2,14.5,131.5,171.57,119.72
2016,9,30,7,30,592.0,52.0,2.2,15.0,184.0,241.04,179.74
2016,9,30,7,45,649.0,58.0,2.25,15.5,240.5,303.88,235.24
2016,9,30,8,0,706.0,64.0,2.3,16.0,297.0,372.02,293.77
2016,9,30,8,15,743.0,69.0,2.1,16.5,352.5,435.14,346.22
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,500.74,398.29
2016,9,30,8,45,806.0,77.5,1.7,18.0,461.0,560.53,442.81
2016,9,30,9,0,832.0,81.0,1.5,19.0,514.0,620.91,485.39
2016,9,30,9,15,850.0,84.0,1.5,19.5,562.0,675.63,524.21
2016,9,30,9,30,868.0,87.0,1.5,20.0,610.0,723.21,556.96
2016,9,30,9,45,881.0,89.5,1.5,20.5,652.0,770.91,587.17
2016,9,30,10,0,894.0,92.0,1.5,21.0,694.0,816.81,615.53
2016,9,30,10,15,903.5,93.5,1.45,21.0,729.0,856.71,640.02
2016,9,30,10,30,913.0,95.0,1.4,21.0,764.0,894.09,662.56
2016,9,30,10,45,919.0,97.0,1.35,21.5,791.5,926.16,680.07
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,955.13,695.4
2016,9,30,11,15,929.5,99.5,1.25,22.0,838.5,977.9,708.0
2016,9,30,11,30,934.0,100.0,1.2,22.0,858.0,997.26,718.48
2016,9,30,11,45,938.0,99.5,1.15,22.5,869.0,1011.56,724.45
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,1022.24,728.26
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,1025.87,730.2
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,1025.73,730.08
2016,9,30,12,45,941.0,98.5,1.15,23.5,877.0,1020.35,726.45
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,1011.24,720.69
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,995.09,711.21
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,975.39,699.69
2016,9,30,13,45,926.5,94.5,1.3,24.5,814.0,950.36,685.15
2016,9,30,14,0,921.0,93.0,1.4,25.0,790.0,922.07,668.44
2016,9,30,14,15,912.5,91.5,1.45,25.0,758.0,888.11,648.52
2016,9,30,14,30,904.0,90.0,1.5,25.0,726.0,851.37,626.62
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.5,809.16,600.79
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,764.8,573.15
2016,9,30,15,15,865.0,83.5,1.6,24.5,601.5,714.82,541.72
2016,9,30,15,30,849.0,81.0,1.6,24.0,556.0,663.59,506.9
2016,9,30,15,45,828.0,77.5,1.6,24.0,505.5,611.85,469.52
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,554.54,427.04
2016,9,30,16,15,776.0,70.0,1.5,23.5,401.0,491.61,379.3
2016,9,30,16,30,745.0,66.0,1.4,23.0,347.0,430.17,331.01
2016,9,30,16,45,700.0,61.0,1.3,23.0,291.0,363.77,276.76
2016,9,30,17,0,655.0,56.0,1.2,23.0,235.0,301.11,223.9
2016,9,30,17,15,582.0,48.5,1.1,22.0,180.0,232.2,166.4
2016,9,30,17,30,509.0,41.0,1.0,21.0,125.0,170.95,114.53
2016,9,30,17,45,380.0,30.0,0.95,20.5,78.5,104.82,61.21
2016,9,30,18,0,251.0,19.0,0.9,20.0,32.0,50.81,0.0
2016,9,30,18,15,125.5,9.5,0.9,19.5,16.0,14.84,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,3.5,18.5,0.45,16.5,19.0,14.71,0.0
2016,10,1,7,0,7.0,37.0,0.4,17.0,38.0,30.75,18.91
2016,10,1,7,15,22.0,59.0,0.4,17.5,63.5,55.66,40.03
2016,10,1,7,30,37.0,81.0,0.4,18.0,89.0,80.55,61.0
2016,10,1,7,45,45.5,104.0,0.45,18.5,117.0,105.87,82.25
2016,10,1,8,0,54.0,127.0,0.5,19.0,145.0,132.26,103.96
2016,10,1,8,15,57.0,150.0,0.5,19.5,172.0,157.09,123.89
2016,10,1,8,30,60.0,173.0,0.5,20.0,199.0,182.34,143.66
2016,10,1,8,45,163.5,195.5,0.5,20.5,278.0,277.0,218.06
2016,10,1,9,0,267.0,218.0,0.5,21.0,357.0,384.67,299.3
2016,10,1,9,15,231.5,246.0,0.65,21.5,374.0,387.55,299.99
2016,10,1,9,30,196.0,274.0,0.8,22.0,391.0,399.74,307.96
2016,10,1,9,45,109.5,263.0,0.95,22.5,329.5,331.37,255.07
2016,10,1,10,0,23.0,252.0,1.1,23.0,268.0,224.63,172.0
2016,10,1,10,15,32.5,280.0,1.1,23.5,304.0,275.1,210.29
2016,10,1,10,30,42.0,308.0,1.1,24.0,340.0,311.37,236.59
2016,10,1,10,45,193.0,330.0,1.1,24.5,479.0,487.57,367.82
2016,10,1,11,0,344.0,352.0,1.1,25.0,618.0,672.42,496.19
2016,10,1,11,15,366.5,353.5,1.05,25.0,644.0,702.67,514.19
2016,10,1,11,30,389.0,355.0,1.0,25.0,670.0,732.12,533.02
2016,10,1,11,45,372.5,366.5,1.0,25.5,671.5,733.16,531.55
2016,10,1,12,0,356.0,378.0,1.0,26.0,673.0,732.18,529.14
2016,10,1,12,15,339.0,384.5,0.95,26.0,665.5,723.83,522.53
2016,10,1,12,30,322.0,391.0,0.9,26.0,658.0,713.79,514.95
2016,10,1,12,45,226.5,399.0,0.9,26.0,586.0,606.21,441.42
2016,10,1,13,0,131.0,407.0,0.9,26.0,514.0,520.74,381.46
2016,10,1,13,15,139.0,399.5,0.9,26.0,511.5,518.75,381.36
2016,10,1,13,30,147.0,392.0,0.9,26.0,509.0,515.94,380.01
2016,10,1,13,45,510.5,247.0,0.95,26.0,634.5,739.02,541.89
2016,10,1,14,0,874.0,102.0,1.0,26.0,760.0,891.88,643.47
2016,10,1,14,15,555.5,215.0,1.1,26.0,627.0,716.4,526.56
2016,10,1,14,30,237.0,328.0,1.2,26.0,494.0,509.3,380.17
2016,10,1,14,45,144.5,298.5,1.3,26.0,398.0,398.19,301.2
2016,10,1,15,0,52.0,269.0,1.4,26.0,302.0,277.91,211.46
2016,10,1,15,15,146.0,256.5,1.45,25.5,339.5,346.03,266.23
2016,10,1,15,30,240.0,244.0,1.5,25.0,377.0,390.29,301.53
2016,10,1,15,45,166.0,221.5,1.55,25.0,309.5,311.06,241.1
2016,10,1,16,0,92.0,199.0,1.6,25.0,242.0,227.6,176.76
2016,10,1,16,15,86.0,176.0,1.55,24.5,212.5,198.91,154.98
2016,10,1,16,30,80.0,153.0,1.5,24.0,183.0,170.89,133.06
2016,10,1,16,45,72.5,128.5,1.45,24.0,152.5,141.49,109.31
2016,10,1,17,0,65.0,104.0,1.4,24.0,122.0,113.0,85.86
2016,10,1,17,15,50.5,80.5,1.25,23.0,92.5,84.33,62.31
2016,10,1,17,30,36.0,57.0,1.1,22.0,63.0,57.39,39.93
2016,10,1,17,45,18.0,35.5,1.0,21.0,38.5,33.46,19.77
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,10.68,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,5.51,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,131.5,19.0,0.6,15.5,33.5,37.9,0.0
2016,10,2,7,0,263.0,38.0,0.6,16.0,67.0,93.58,58.86
2016,10,2,7,15,357.0,52.5,0.55,16.5,116.5,147.84,104.14
2016,10,2,7,30,451.0,67.0,0.5,17.0,166.0,216.67,161.45
2016,10,2,7,45,512.5,77.5,0.5,18.0,220.0,278.32,212.97
2016,10,2,8,0,574.0,88.0,0.5,19.0,274.0,346.22,267.84
2016,10,2,8,15,617.0,95.5,0.6,20.0,328.0,408.32,317.0
2016,10,2,8,30,660.0,103.0,0.7,21.0,382.0,473.76,366.91
2016,10,2,8,45,689.0,109.5,0.8,22.0,433.5,533.04,410.54
2016,10,2,9,0,718.0,116.0,0.9,23.0,485.0,593.5,453.51
2016,10,2,9,15,741.0,120.5,1.0,23.5,533.0,648.67,492.32
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,703.74,530.09
2016,10,2,9,45,778.0,129.5,1.2,24.5,622.5,751.52,561.97
2016,10,2,10,0,792.0,134.0,1.3,25.0,664.0,793.27,588.62
2016,10,2,10,15,804.5,137.0,1.35,25.0,699.0,834.74,615.05
2016,10,2,10,30,817.0,140.0,1.4,25.0,734.0,874.11,639.92
2016,10,2,10,45,824.0,143.0,1.45,25.5,761.0,906.26,658.71
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,935.6,675.67
2016,10,2,11,15,836.5,147.5,1.55,26.0,807.5,959.07,690.23
2016,10,2,11,30,842.0,149.0,1.6,26.0,827.0,979.38,702.93
2016,10,2,11,45,882.0,128.0,1.65,26.5,846.5,992.1,709.58
2016,10,2,12,0,922.0,107.0,1.7,27.0,866.0,1016.45,723.69
2016,10,2,12,15,922.5,107.0,1.7,27.0,867.5,1020.33,725.69
2016,10,2,12,30,923.0,107.0,1.7,27.0,869.0,1020.53,725.78
2016,10,2,12,45,921.5,106.5,1.75,27.5,862.0,1014.6,721.51
2016,10,2,13,0,920.0,106.0,1.8,28.0,855.0,1005.02,715.15
2016,10,2,13,15,916.0,105.5,1.8,28.0,839.0,989.47,705.97
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,970.47,694.77
2016,10,2,13,45,905.5,104.0,1.85,28.0,798.5,945.3,680.34
2016,10,2,14,0,899.0,103.0,1.9,28.0,774.0,917.01,663.9
2016,10,2,14,15,889.5,101.0,1.9,28.0,742.0,882.13,642.57
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,844.61,619.44
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.5,799.44,591.44
2016,10,2,15,0,840.0,101.0,2.0,28.0,629.0,760.52,567.31
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.5,709.24,534.22
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,656.96,498.78
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,599.21,457.36
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,541.65,414.85
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,479.19,367.56
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,417.55,319.39
2016,10,2,16,45,636.5,70.5,1.55,25.5,274.0,350.13,265.35
2016,10,2,17,0,586.0,64.0,1.4,25.0,219.0,287.24,213.3
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.5,217.85,156.11
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,157.17,105.49
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.5,92.23,53.27
2016,10,2,18,0,164.0,17.0,1.0,21.0,25.0,38.95,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,37.01,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,90.68,56.83
2016,10,3,7,15,336.0,52.5,0.6,18.5,112.5,144.38,101.39
2016,10,3,7,30,432.0,67.0,0.7,19.0,161.0,209.63,155.6
2016,10,3,7,45,494.5,77.0,0.8,20.0,214.0,273.53,208.96
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,340.59,263.48
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,402.11,313.4
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,467.05,364.58
2016,10,3,8,45,681.0,105.5,1.65,23.0,425.0,527.24,410.13
2016,10,3,9,0,718.0,109.0,1.9,24.0,477.0,589.29,455.72
2016,10,3,9,15,740.5,113.5,1.95,24.5,524.0,644.03,494.56
2016,10,3,9,30,763.0,118.0,2.0,25.0,571.0,698.65,532.26
2016,10,3,9,45,779.0,121.5,2.05,25.5,612.0,743.19,562.06
2016,10,3,10,0,795.0,125.0,2.1,26.0,653.0,789.69,591.5
2016,10,3,10,15,807.0,127.5,2.15,26.0,687.5,830.23,617.69
2016,10,3,10,30,819.0,130.0,2.2,26.0,722.0,868.65,642.34
2016,10,3,10,45,580.5,239.5,2.3,26.5,667.0,786.47,582.91
2016,10,3,11,0,342.0,349.0,2.4,27.0,612.0,671.49,498.01
2016,10,3,11,15,372.0,347.5,2.45,27.0,640.0,705.71,522.94
2016,10,3,11,30,402.0,346.0,2.5,27.0,668.0,739.36,546.28
2016,10,3,11,45,402.0,350.5,2.55,27.5,676.5,749.23,551.61
2016,10,3,12,0,402.0,355.0,2.6,28.0,685.0,757.31,555.93
2016,10,3,12,15,626.5,247.0,2.65,28.0,761.5,898.4,655.94
2016,10,3,12,30,851.0,139.0,2.7,28.0,838.0,1000.17,722.73
2016,10,3,12,45,851.0,137.5,2.75,28.5,831.5,994.73,717.46
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,985.77,711.09
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,969.59,701.2
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,950.11,689.33
2016,10,3,13,45,836.0,131.5,2.85,29.0,770.5,924.53,673.94
2016,10,3,14,0,830.0,129.0,2.9,29.0,747.0,895.97,656.6
2016,10,3,14,15,820.0,127.0,2.9,29.0,715.0,861.65,635.02
2016,10,3,14,30,810.0,125.0,2.9,29.0,683.0,824.89,611.72
2016,10,3,14,45,794.5,122.5,2.95,29.0,644.5,781.02,583.68
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,735.55,554.05
2016,10,3,15,15,759.5,116.0,2.95,28.5,561.5,687.53,521.52
2016,10,3,15,30,740.0,112.0,2.9,28.0,517.0,635.41,485.32
2016,10,3,15,45,712.5,107.5,2.9,28.0,467.0,577.4,443.09
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,520.1,400.26
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,457.35,352.31
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,396.99,304.8
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,330.32,250.8
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,268.56,199.5
2016,10,3,17,15,425.5,62.0,1.8,26.0,153.5,201.01,144.22
2016,10,3,17,30,346.0,50.0,1.6,25.0,102.0,140.51,94.43
2016,10,3,17,45,226.0,33.0,1.45,24.0,61.0,80.61,46.02
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,25.3,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.5,2.45,20.5,28.5,30.53,0.0
2016,10,4,7,0,148.0,41.0,2.7,21.0,57.0,72.72,45.55
2016,10,4,7,15,240.0,59.0,2.85,21.5,102.5,127.75,90.54
2016,10,4,7,30,332.0,77.0,3.0,22.0,148.0,189.72,141.71
2016,10,4,7,45,418.0,85.0,3.15,22.5,201.0,250.58,192.57
2016,10,4,8,0,504.0,93.0,3.3,23.0,254.0,320.7,250.4
2016,10,4,8,15,421.0,124.5,3.45,23.5,276.0,340.49,268.26
2016,10,4,8,30,338.0,156.0,3.6,24.0,298.0,338.69,267.64
2016,10,4,8,45,321.0,182.5,3.8,24.5,331.0,372.71,294.0
2016,10,4,9,0,304.0,209.0,4.0,25.0,364.0,404.45,317.64
2016,10,4,9,15,171.0,224.0,4.05,25.0,312.5,328.81,257.55
2016,10,4,9,30,38.0,239.0,4.1,25.0,261.0,239.26,185.2
2016,10,4,9,45,131.0,274.0,4.15,25.5,359.0,362.07,281.04
2016,10,4,10,0,224.0,309.0,4.2,26.0,457.0,477.06,367.74
2016,10,4,10,15,241.0,324.0,4.15,26.0,491.0,514.23,394.41
2016,10,4,10,30,258.0,339.0,4.1,26.0,525.0,570.92,434.97
2016,10,4,10,45,245.0,355.5,4.1,26.0,537.5,564.13,429.1
2016,10,4,11,0,232.0,372.0,4.1,26.0,550.0,575.0,436.04
2016,10,4,11,15,205.5,385.0,4.05,26.0,545.5,568.25,429.81
2016,10,4,11,30,179.0,398.0,4.0,26.0,541.0,559.79,422.46
2016,10,4,11,45,505.5,265.5,4.0,26.5,676.0,787.57,591.58
2016,10,4,12,0,832.0,133.0,4.0,27.0,811.0,974.99,719.6
2016,10,4,12,15,564.0,263.0,3.95,27.0,723.0,848.67,630.22
2016,10,4,12,30,296.0,393.0,3.9,27.0,635.0,695.78,517.71
2016,10,4,12,45,562.0,262.5,3.85,27.5,717.5,843.06,626.67
2016,10,4,13,0,828.0,132.0,3.8,28.0,800.0,961.59,706.66
2016,10,4,13,15,823.5,131.0,3.7,28.0,784.5,945.62,695.03
2016,10,4,13,30,819.0,130.0,3.6,28.0,769.0,926.47,682.42
2016,10,4,13,45,815.0,127.0,3.5,28.0,746.0,902.59,666.76
2016,10,4,14,0,811.0,124.0,3.4,28.0,723.0,875.73,649.2
2016,10,4,14,15,800.5,121.5,3.3,28.0,692.0,840.94,626.3
2016,10,4,14,30,790.0,119.0,3.2,28.0,661.0,803.84,601.81
2016,10,4,14,45,775.5,116.5,3.1,28.5,623.0,761.44,572.42
2016,10,4,15,0,761.0,114.0,3.0,29.0,585.0,717.45,541.86
2016,10,4,15,15,741.5,110.5,2.9,29.0,541.5,667.51,506.64
2016,10,4,15,30,722.0,107.0,2.8,29.0,498.0,619.52,472.1
2016,10,4,15,45,696.0,102.0,2.75,29.0,449.5,562.77,430.68
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,506.68,388.72
2016,10,4,16,15,633.0,91.0,2.4,28.5,349.5,444.75,341.38
2016,10,4,16,30,596.0,85.0,2.1,28.0,298.0,385.28,294.6
2016,10,4,16,45,542.0,77.0,1.85,28.0,246.0,319.55,241.49
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,258.9,191.27
2016,10,4,17,15,404.5,58.0,1.45,27.0,144.0,192.03,136.97
2016,10,4,17,30,321.0,47.0,1.3,26.0,94.0,132.44,88.38
2016,10,4,17,45,197.5,30.5,1.2,25.5,55.5,73.72,40.74
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,20.02,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,98.5,19.0,1.95,21.5,29.0,35.13,0.0
2016,10,5,7,0,197.0,38.0,2.2,22.0,58.0,84.97,52.73
2016,10,5,7,15,297.0,53.0,2.35,22.5,105.0,138.25,96.76
2016,10,5,7,30,397.0,68.0,2.5,23.0,152.0,203.62,150.77
2016,10,5,7,45,470.5,76.5,2.7,24.0,205.0,268.46,204.76
2016,10,5,8,0,544.0,85.0,2.9,25.0,258.0,337.99,261.48
2016,10,5,8,15,588.5,92.5,2.9,25.5,310.5,399.5,311.09
2016,10,5,8,30,633.0,100.0,2.9,26.0,363.0,464.56,361.86
2016,10,5,8,45,673.5,102.5,2.9,26.5,414.5,525.35,407.93
2016,10,5,9,0,714.0,105.0,2.9,27.0,466.0,588.32,454.18
2016,10,5,9,15,736.0,109.0,2.85,27.5,512.0,641.98,492.03
2016,10,5,9,30,758.0,113.0,2.8,28.0,558.0,692.41,526.58
2016,10,5,9,45,777.0,115.0,2.75,28.5,599.0,740.77,558.23
2016,10,5,10,0,796.0,117.0,2.7,29.0,640.0,787.99,587.62
2016,10,5,10,15,807.5,119.0,2.65,29.5,674.0,827.5,611.25
2016,10,5,10,30,819.0,121.0,2.6,30.0,708.0,864.85,633.13
2016,10,5,10,45,828.5,122.0,2.55,30.5,735.0,896.97,651.29
2016,10,5,11,0,838.0,123.0,2.5,31.0,762.0,926.41,667.55
2016,10,5,11,15,843.0,124.0,2.45,31.0,780.5,948.75,680.5
2016,10,5,11,30,848.0,125.0,2.4,31.0,799.0,954.18,682.74
2016,10,5,11,45,862.0,119.5,2.4,31.5,811.5,971.84,692.11
2016,10,5,12,0,876.0,114.0,2.4,32.0,824.0,986.28,699.38
2016,10,5,12,15,876.0,114.0,2.4,32.0,825.5,989.29,701.01
2016,10,5,12,30,876.0,114.0,2.4,32.0,827.0,988.81,700.7
2016,10,5,12,45,875.0,113.0,2.4,32.0,820.0,982.85,697.12
2016,10,5,13,0,874.0,112.0,2.4,32.0,813.0,973.42,691.55
2016,10,5,13,15,869.5,111.0,2.4,32.0,797.0,957.23,681.85
2016,10,5,13,30,865.0,110.0,2.4,32.0,781.0,937.79,670.22
2016,10,5,13,45,859.0,108.0,2.45,32.5,757.0,912.78,654.21
2016,10,5,14,0,853.0,106.0,2.5,33.0,733.0,884.81,636.34
2016,10,5,14,15,843.5,104.5,2.55,32.5,701.5,851.5,617.51
2016,10,5,14,30,834.0,103.0,2.6,32.0,670.0,825.1,603.07
2016,10,5,14,45,821.5,100.0,2.65,32.0,632.0,782.3,576.21
2016,10,5,15,0,809.0,97.0,2.7,32.0,594.0,737.67,547.85
2016,10,5,15,15,790.5,94.0,2.7,32.0,549.5,687.13,514.23
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,635.76,478.36
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.5,579.03,437.89
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,522.65,396.47
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.5,461.22,350.16
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,400.82,303.21
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,334.01,250.08
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,272.04,199.24
2016,10,5,17,15,464.0,50.0,1.85,29.0,146.0,203.58,143.5
2016,10,5,17,30,380.0,41.0,1.7,28.0,95.0,144.46,94.93
2016,10,5,17,45,241.0,27.0,1.55,27.0,55.5,80.41,42.35
2016,10,5,18,0,102.0,13.0,1.4,26.0,16.0,22.82,0.0
2016,10,5,18,15,51.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,108.0,18.0,1.7,22.5,29.0,36.0,0.0
2016,10,6,7,0,216.0,36.0,1.9,23.0,58.0,88.13,53.93
2016,10,6,7,15,319.0,49.5,2.05,23.5,105.0,142.18,98.84
2016,10,6,7,30,422.0,63.0,2.2,24.0,152.0,212.06,156.35
2016,10,6,7,45,512.5,67.5,2.4,24.5,207.0,278.27,211.52
2016,10,6,8,0,603.0,72.0,2.6,25.0,262.0,353.53,273.1
2016,10,6,8,15,646.0,78.0,2.6,25.5,315.0,415.76,323.3
2016,10,6,8,30,689.0,84.0,2.6,26.0,368.0,481.32,374.33
2016,10,6,8,45,727.0,85.5,2.65,26.5,420.0,540.55,419.25
2016,10,6,9,0,765.0,87.0,2.7,27.0,472.0,603.09,465.17
2016,10,6,9,15,786.0,90.5,2.7,27.5,519.0,657.43,503.5
2016,10,6,9,30,807.0,94.0,2.7,28.0,566.0,711.36,540.35
2016,10,6,9,45,828.0,94.0,2.7,28.5,608.0,760.74,571.78
2016,10,6,10,0,849.0,94.0,2.7,29.0,650.0,800.53,596.14
2016,10,6,10,15,860.0,95.5,2.7,29.0,684.5,839.9,621.19
2016,10,6,10,30,871.0,97.0,2.7,29.0,719.0,876.99,644.5
2016,10,6,10,45,592.0,224.0,2.7,29.5,654.0,795.29,585.36
2016,10,6,11,0,313.0,351.0,2.7,30.0,589.0,652.41,480.09
2016,10,6,11,15,609.5,223.5,2.75,30.5,700.5,839.89,614.21
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,982.19,705.29
2016,10,6,11,45,592.5,243.0,2.85,31.5,714.0,860.12,621.76
2016,10,6,12,0,279.0,390.0,2.9,32.0,616.0,678.48,491.92
2016,10,6,12,15,229.0,398.0,2.9,32.0,583.5,616.29,449.54
2016,10,6,12,30,179.0,406.0,2.9,32.0,551.0,575.39,420.22
2016,10,6,12,45,545.5,249.5,2.95,32.0,686.0,817.49,595.31
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,992.17,710.3
2016,10,6,13,15,596.0,230.0,2.95,32.0,702.0,840.7,609.06
2016,10,6,13,30,280.0,367.0,2.9,32.0,583.0,642.74,468.92
2016,10,6,13,45,586.0,228.0,2.9,32.0,662.0,804.46,588.06
2016,10,6,14,0,892.0,89.0,2.9,32.0,741.0,903.37,655.08
2016,10,6,14,15,883.0,87.5,2.9,32.0,709.0,869.33,632.96
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,832.7,610.09
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,785.73,580.08
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,745.21,554.2
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.5,694.59,521.77
2016,10,6,15,30,787.0,87.0,2.9,31.0,506.0,643.1,486.64
2016,10,6,15,45,760.0,83.5,2.9,31.0,456.0,584.62,444.48
2016,10,6,16,0,733.0,80.0,2.9,31.0,406.0,526.69,401.56
2016,10,6,16,15,696.5,75.5,2.65,30.5,353.5,464.64,354.43
2016,10,6,16,30,660.0,71.0,2.4,30.0,301.0,403.81,306.81
2016,10,6,16,45,602.5,65.0,2.2,30.0,247.0,335.24,251.6
2016,10,6,17,0,545.0,59.0,2.0,30.0,193.0,272.07,199.35
2016,10,6,17,15,458.5,49.5,1.85,29.0,142.5,202.4,142.67
2016,10,6,17,30,372.0,40.0,1.7,28.0,92.0,142.41,93.42
2016,10,6,17,45,226.5,26.0,1.55,27.0,53.0,76.74,38.57
2016,10,6,18,0,81.0,12.0,1.4,26.0,14.0,19.58,0.0
2016,10,6,18,15,40.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.0,16.5,0.5,22.5,29.0,37.97,0.0
2016,10,7,7,0,256.0,33.0,0.6,23.0,58.0,94.7,57.04
2016,10,7,7,15,360.5,44.5,0.75,23.5,105.0,152.79,105.64
2016,10,7,7,30,465.0,56.0,0.9,24.0,152.0,221.73,162.28
2016,10,7,7,45,549.5,60.0,1.1,24.5,206.5,287.34,216.81
2016,10,7,8,0,634.0,64.0,1.3,25.0,261.0,361.41,277.01
2016,10,7,8,15,674.0,69.0,1.55,25.5,313.5,422.67,326.47
2016,10,7,8,30,714.0,74.0,1.8,26.0,366.0,486.01,376.05
2016,10,7,8,45,744.5,76.5,2.05,26.5,416.5,544.35,420.56
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,603.78,464.64
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,338.74,266.78
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,18.36,9.12
2016,10,7,9,45,14.0,139.0,2.95,27.5,148.0,120.4,90.62
2016,10,7,10,0,28.0,254.0,3.2,28.0,272.0,249.23,189.78
2016,10,7,10,15,29.5,266.0,3.4,28.0,286.0,262.73,199.46
2016,10,7,10,30,31.0,278.0,3.6,28.0,300.0,276.37,209.52
2016,10,7,10,45,444.5,192.0,3.8,28.5,527.0,623.89,475.63
2016,10,7,11,0,858.0,106.0,4.0,29.0,754.0,919.86,680.82
2016,10,7,11,15,480.5,244.0,4.2,29.0,608.5,732.7,547.53
2016,10,7,11,30,103.0,382.0,4.4,29.0,463.0,452.59,338.8
2016,10,7,11,45,71.0,361.5,4.6,29.0,418.0,401.25,301.45
2016,10,7,12,0,39.0,341.0,4.8,29.0,373.0,349.42,262.44
2016,10,7,12,15,426.5,242.0,4.95,28.5,586.0,697.88,528.2
2016,10,7,12,30,814.0,143.0,5.1,28.0,799.0,977.02,725.92
2016,10,7,12,45,803.0,148.0,5.25,28.0,790.0,967.43,718.93
2016,10,7,13,0,792.0,153.0,5.4,28.0,781.0,954.54,711.58
2016,10,7,13,15,532.0,259.5,5.45,27.5,677.5,803.32,605.92
2016,10,7,13,30,272.0,366.0,5.5,27.0,574.0,635.72,481.77
2016,10,7,13,45,516.5,257.5,5.55,27.0,638.0,764.71,582.37
2016,10,7,14,0,761.0,149.0,5.6,27.0,702.0,868.45,659.9
2016,10,7,14,15,500.0,231.0,5.55,26.5,588.0,693.78,532.93
2016,10,7,14,30,239.0,313.0,5.5,26.0,474.0,503.43,388.99
2016,10,7,14,45,119.5,233.5,5.5,26.0,314.0,318.98,248.26
2016,10,7,15,0,0.0,154.0,5.5,26.0,154.0,122.33,92.23
2016,10,7,15,15,240.0,167.5,5.4,25.5,294.0,345.09,273.52
2016,10,7,15,30,480.0,181.0,5.3,25.0,434.0,526.06,415.19
2016,10,7,15,45,243.5,166.0,5.25,25.0,294.0,323.03,255.87
2016,10,7,16,0,7.0,151.0,5.2,25.0,154.0,126.53,97.25
2016,10,7,16,15,3.5,132.0,5.1,24.5,133.5,108.55,83.29
2016,10,7,16,30,0.0,113.0,5.0,24.0,113.0,91.05,69.36
2016,10,7,16,45,0.0,92.5,4.9,23.5,92.5,74.13,55.68
2016,10,7,17,0,0.0,72.0,4.8,23.0,72.0,57.29,41.78
2016,10,7,17,15,0.0,52.5,4.6,22.5,52.5,41.37,28.39
2016,10,7,17,30,0.0,33.0,4.4,22.0,33.0,25.43,14.85
2016,10,7,17,45,0.0,18.5,4.2,21.5,18.5,14.11,3.61
2016,10,7,18,0,0.0,4.0,4.0,21.0,4.0,3.15,0.0
2016,10,7,18,15,0.0,2.0,3.9,20.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,32.27,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,96.41,59.91
2016,10,8,7,15,359.5,45.5,3.65,15.5,105.0,155.06,111.59
2016,10,8,7,30,462.0,58.0,3.7,16.0,153.0,224.61,171.48
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.5,287.57,226.76
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,357.12,286.31
2016,10,8,8,15,636.5,81.5,3.7,17.5,311.5,419.89,338.84
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,486.03,392.23
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,545.18,438.55
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,605.58,484.29
2016,10,8,9,15,517.5,173.0,3.4,19.5,442.5,554.62,441.37
2016,10,8,9,30,294.0,249.0,3.3,20.0,419.0,472.77,374.23
2016,10,8,9,45,557.0,179.0,3.25,21.0,530.0,637.96,501.13
2016,10,8,10,0,820.0,109.0,3.2,22.0,641.0,807.23,621.53
2016,10,8,10,15,832.0,111.0,3.15,22.5,675.5,847.78,645.79
2016,10,8,10,30,844.0,113.0,3.1,23.0,710.0,886.15,669.14
2016,10,8,10,45,854.0,113.5,3.1,23.5,737.0,918.64,688.57
2016,10,8,11,0,864.0,114.0,3.1,24.0,764.0,936.18,697.87
2016,10,8,11,15,869.5,115.0,3.0,24.5,783.0,958.74,709.92
2016,10,8,11,30,875.0,116.0,2.9,25.0,802.0,978.14,719.75
2016,10,8,11,45,879.0,116.0,2.85,25.5,812.5,991.78,726.23
2016,10,8,12,0,883.0,116.0,2.8,26.0,823.0,1002.02,730.62
2016,10,8,12,15,883.5,116.0,2.8,26.0,824.0,1005.34,732.56
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,1005.16,732.44
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.5,999.41,727.47
2016,10,8,13,0,884.0,113.0,2.8,27.0,812.0,990.16,720.43
2016,10,8,13,15,880.0,112.0,2.8,27.0,795.5,974.12,710.59
2016,10,8,13,30,876.0,111.0,2.8,27.0,779.0,954.78,698.74
2016,10,8,13,45,871.0,108.5,2.85,27.5,755.5,929.75,682.28
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,901.68,663.88
2016,10,8,14,15,856.0,104.5,2.9,28.0,700.0,867.39,642.28
2016,10,8,14,30,846.0,103.0,2.9,28.0,668.0,840.16,625.4
2016,10,8,14,45,515.0,190.0,2.9,28.0,527.5,629.36,477.12
2016,10,8,15,0,184.0,277.0,2.9,28.0,387.0,408.66,311.98
2016,10,8,15,15,478.0,185.5,2.9,27.5,443.0,553.59,426.27
2016,10,8,15,30,772.0,94.0,2.9,27.0,499.0,643.22,495.65
2016,10,8,15,45,751.0,88.5,2.9,27.0,450.0,586.93,453.61
2016,10,8,16,0,730.0,83.0,2.9,27.0,401.0,530.67,411.31
2016,10,8,16,15,693.0,78.0,2.7,26.5,348.0,468.21,363.24
2016,10,8,16,30,656.0,73.0,2.5,26.0,295.0,406.61,314.35
2016,10,8,16,45,606.0,65.0,2.3,25.5,242.0,339.14,259.47
2016,10,8,17,0,556.0,57.0,2.1,25.0,189.0,276.32,206.66
2016,10,8,17,15,467.5,47.5,1.95,24.0,138.0,205.18,147.46
2016,10,8,17,30,379.0,38.0,1.8,23.0,87.0,143.96,95.86
2016,10,8,17,45,233.0,23.5,1.65,22.0,49.0,75.57,33.04
2016,10,8,18,0,87.0,9.0,1.5,21.0,11.0,18.3,0.0
2016,10,8,18,15,43.5,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,40.56,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,122.17,74.87
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,185.0,132.63
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,259.2,197.61
2016,10,9,7,45,662.0,51.0,2.4,15.0,222.0,325.76,256.37
2016,10,9,8,0,723.0,57.0,2.5,16.0,278.0,398.13,318.0
2016,10,9,8,15,762.0,61.0,2.6,17.0,333.5,462.75,371.48
2016,10,9,8,30,801.0,65.0,2.7,18.0,389.0,529.96,424.84
2016,10,9,8,45,646.0,113.0,2.85,19.0,396.5,529.89,423.63
2016,10,9,9,0,491.0,161.0,3.0,20.0,404.0,501.95,400.07
2016,10,9,9,15,466.5,187.0,2.9,20.5,435.5,534.85,423.44
2016,10,9,9,30,442.0,213.0,2.8,21.0,467.0,564.16,443.02
2016,10,9,9,45,680.0,147.5,2.75,21.5,570.5,713.62,554.67
2016,10,9,10,0,918.0,82.0,2.7,22.0,674.0,851.95,649.34
2016,10,9,10,15,928.0,83.5,2.7,22.5,709.0,892.65,673.4
2016,10,9,10,30,938.0,85.0,2.7,23.0,744.0,930.78,696.25
2016,10,9,10,45,945.0,86.0,2.7,23.5,771.5,962.83,714.84
2016,10,9,11,0,952.0,87.0,2.7,24.0,799.0,991.75,731.29
2016,10,9,11,15,956.5,88.0,2.7,24.0,818.0,1015.0,745.44
2016,10,9,11,30,961.0,89.0,2.7,24.0,837.0,1034.73,757.42
2016,10,9,11,45,960.0,91.0,2.75,24.5,846.5,1046.55,763.42
2016,10,9,12,0,959.0,93.0,2.8,25.0,856.0,1054.57,767.17
2016,10,9,12,15,959.0,93.0,2.85,25.0,857.5,1057.57,769.39
2016,10,9,12,30,959.0,93.0,2.9,25.0,859.0,1056.77,769.36
2016,10,9,12,45,957.5,93.0,2.95,25.0,851.5,1050.68,766.12
2016,10,9,13,0,956.0,93.0,3.0,25.0,844.0,1040.83,760.62
2016,10,9,13,15,952.0,92.5,3.05,25.0,827.5,1024.31,750.95
2016,10,9,13,30,948.0,92.0,3.1,25.0,811.0,1004.23,739.06
2016,10,9,13,45,940.5,91.5,3.15,25.0,785.5,977.45,722.83
2016,10,9,14,0,933.0,91.0,3.2,25.0,760.0,947.5,704.49
2016,10,9,14,15,924.0,89.5,3.2,24.5,727.5,912.15,683.45
2016,10,9,14,30,915.0,88.0,3.2,24.0,695.0,874.07,660.37
2016,10,9,14,45,900.5,86.5,3.2,24.0,654.5,829.05,630.97
