Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,886.0,85.0,3.2,24.0,614.0,782.14,599.97
2016,10,9,15,15,868.5,82.5,3.05,23.5,567.5,730.36,565.48
2016,10,9,15,30,851.0,80.0,2.9,23.0,521.0,683.34,532.51
2016,10,9,15,45,824.0,77.0,2.75,23.0,469.5,622.34,486.87
2016,10,9,16,0,797.0,74.0,2.6,23.0,418.0,561.76,440.44
2016,10,9,16,15,761.5,69.5,2.3,22.5,363.0,495.82,388.96
2016,10,9,16,30,726.0,65.0,2.0,22.0,308.0,431.89,337.39
2016,10,9,16,45,668.5,59.5,1.75,21.5,252.0,361.09,279.09
2016,10,9,17,0,611.0,54.0,1.5,21.0,196.0,294.62,222.56
2016,10,9,17,15,518.5,45.0,1.5,20.0,142.5,219.5,159.45
2016,10,9,17,30,426.0,36.0,1.5,19.0,89.0,154.75,103.91
2016,10,9,17,45,213.0,18.0,1.5,18.5,44.5,66.52,24.95
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,163.0,14.5,0.85,12.5,29.0,37.11,0.0
2016,10,10,7,0,326.0,29.0,0.8,13.0,58.0,111.95,68.49
2016,10,10,7,15,434.5,40.0,0.8,13.5,109.0,174.23,125.22
2016,10,10,7,30,543.0,51.0,0.8,14.0,160.0,249.29,189.55
2016,10,10,7,45,608.5,59.0,0.8,15.0,215.5,316.5,247.18
2016,10,10,8,0,674.0,67.0,0.8,16.0,271.0,390.28,307.92
2016,10,10,8,15,716.5,72.5,0.75,17.0,326.5,455.88,359.72
2016,10,10,8,30,759.0,78.0,0.7,18.0,382.0,523.13,410.24
2016,10,10,8,45,788.5,82.0,0.65,19.0,435.0,584.98,454.34
2016,10,10,9,0,818.0,86.0,0.6,20.0,488.0,647.72,496.95
2016,10,10,9,15,839.0,89.5,0.7,20.5,536.5,704.48,536.48
2016,10,10,9,30,860.0,93.0,0.8,21.0,585.0,760.67,573.77
2016,10,10,9,45,875.0,95.5,0.9,22.0,627.0,810.15,604.0
2016,10,10,10,0,890.0,98.0,1.0,23.0,669.0,848.98,626.75
2016,10,10,10,15,901.0,100.0,1.0,23.5,704.5,890.1,650.49
2016,10,10,10,30,912.0,102.0,1.0,24.0,740.0,928.77,672.28
2016,10,10,10,45,919.5,103.5,1.0,24.5,767.5,961.07,689.8
2016,10,10,11,0,927.0,105.0,1.0,25.0,795.0,990.34,705.37
2016,10,10,11,15,932.0,106.0,1.0,25.0,814.5,1013.51,718.53
2016,10,10,11,30,937.0,107.0,1.0,25.0,834.0,1033.26,729.72
2016,10,10,11,45,943.0,105.5,1.05,25.5,845.0,1047.82,737.45
2016,10,10,12,0,949.0,104.0,1.1,26.0,856.0,1058.77,743.17
2016,10,10,12,15,949.0,104.0,1.1,26.0,857.0,1061.68,744.66
2016,10,10,12,30,949.0,104.0,1.1,26.0,858.0,1060.82,744.13
2016,10,10,12,45,947.0,104.0,1.15,26.5,850.0,1054.23,739.87
2016,10,10,13,0,945.0,104.0,1.2,27.0,842.0,1043.92,733.55
2016,10,10,13,15,940.5,103.0,1.2,27.0,825.0,1026.47,723.55
2016,10,10,13,30,936.0,102.0,1.2,27.0,808.0,1005.52,711.57
2016,10,10,13,45,929.0,100.5,1.3,27.5,782.5,978.32,696.08
2016,10,10,14,0,922.0,99.0,1.4,28.0,757.0,947.97,678.51
2016,10,10,14,15,912.0,97.5,1.4,28.0,723.5,912.01,657.15
2016,10,10,14,30,902.0,96.0,1.4,28.0,690.0,873.42,634.0
2016,10,10,14,45,890.0,93.0,1.45,28.0,650.0,829.2,607.53
2016,10,10,15,0,878.0,90.0,1.5,28.0,610.0,782.94,579.3
2016,10,10,15,15,859.5,87.0,1.55,27.5,563.0,736.98,551.82
2016,10,10,15,30,841.0,84.0,1.6,27.0,516.0,682.41,516.18
2016,10,10,15,45,815.5,80.0,1.7,27.0,464.5,621.64,473.87
2016,10,10,16,0,790.0,76.0,1.8,27.0,413.0,561.17,430.16
2016,10,10,16,15,753.0,71.0,1.6,26.0,358.0,494.16,380.18
2016,10,10,16,30,716.0,66.0,1.4,25.0,303.0,429.34,329.93
2016,10,10,16,45,660.0,59.5,1.25,24.5,247.0,358.78,273.07
2016,10,10,17,0,604.0,53.0,1.1,24.0,191.0,292.22,217.55
2016,10,10,17,15,511.0,44.0,1.1,23.0,138.0,217.26,155.55
2016,10,10,17,30,418.0,35.0,1.1,22.0,85.0,152.73,100.81
2016,10,10,17,45,209.0,17.5,1.15,21.0,42.5,65.27,19.14
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.95,14.5,28.0,36.74,0.0
2016,10,11,7,0,314.0,29.0,0.9,15.0,56.0,110.78,66.62
2016,10,11,7,15,424.0,40.0,1.0,16.0,106.0,173.14,123.63
2016,10,11,7,30,534.0,51.0,1.1,17.0,156.0,248.44,187.54
2016,10,11,7,45,598.0,58.5,1.25,18.0,210.5,314.22,244.07
2016,10,11,8,0,662.0,66.0,1.4,19.0,265.0,386.37,303.92
2016,10,11,8,15,704.5,71.0,1.4,19.5,319.5,450.84,356.06
2016,10,11,8,30,747.0,76.0,1.4,20.0,374.0,517.01,407.48
2016,10,11,8,45,776.5,80.0,1.45,21.0,426.0,578.25,452.68
2016,10,11,9,0,806.0,84.0,1.5,22.0,478.0,640.4,496.78
2016,10,11,9,15,826.5,87.5,1.55,23.0,525.5,696.24,534.75
2016,10,11,9,30,847.0,91.0,1.6,24.0,573.0,751.49,570.12
2016,10,11,9,45,863.0,93.0,1.7,25.0,614.5,800.63,600.31
2016,10,11,10,0,879.0,95.0,1.8,26.0,656.0,839.32,622.99
2016,10,11,10,15,890.0,97.0,1.8,26.5,691.0,880.02,647.03
2016,10,11,10,30,901.0,99.0,1.8,27.0,726.0,918.33,669.14
2016,10,11,10,45,909.0,100.0,1.8,27.5,753.0,950.2,686.89
2016,10,11,11,0,917.0,101.0,1.8,28.0,780.0,979.12,702.68
2016,10,11,11,15,921.5,102.0,1.85,28.0,799.0,1001.57,716.42
2016,10,11,11,30,926.0,103.0,1.9,28.0,818.0,1020.63,728.18
2016,10,11,11,45,931.5,102.0,2.0,28.5,828.5,1035.04,736.37
2016,10,11,12,0,937.0,101.0,2.1,29.0,839.0,1045.88,742.47
2016,10,11,12,15,937.0,101.0,2.1,29.0,840.0,1048.69,743.98
2016,10,11,12,30,937.0,101.0,2.1,29.0,841.0,1047.78,743.43
2016,10,11,12,45,935.5,100.0,2.15,29.5,833.0,1040.59,738.29
2016,10,11,13,0,934.0,99.0,2.2,30.0,825.0,1029.74,731.07
2016,10,11,13,15,930.0,98.5,2.25,30.0,808.5,1013.39,722.01
2016,10,11,13,30,926.0,98.0,2.3,30.0,792.0,993.56,710.87
2016,10,11,13,45,920.0,96.0,2.35,30.0,767.0,966.89,695.41
2016,10,11,14,0,914.0,94.0,2.4,30.0,742.0,937.06,677.93
2016,10,11,14,15,904.5,92.5,2.4,30.0,709.0,901.7,656.34
2016,10,11,14,30,895.0,91.0,2.4,30.0,676.0,863.73,632.93
2016,10,11,14,45,878.0,90.0,2.4,30.0,635.5,817.84,604.04
2016,10,11,15,0,861.0,89.0,2.4,30.0,595.0,777.94,578.93
2016,10,11,15,15,842.5,86.0,2.35,29.5,549.0,725.02,545.29
2016,10,11,15,30,824.0,83.0,2.3,29.0,503.0,671.18,509.01
2016,10,11,15,45,798.5,79.5,2.3,29.0,452.5,611.7,466.49
2016,10,11,16,0,773.0,76.0,2.3,29.0,402.0,552.56,422.92
2016,10,11,16,15,735.5,71.0,2.0,28.0,348.0,486.09,373.04
2016,10,11,16,30,698.0,66.0,1.7,27.0,294.0,421.9,323.08
2016,10,11,16,45,642.5,59.5,1.45,26.5,239.0,352.59,267.09
2016,10,11,17,0,587.0,53.0,1.2,26.0,184.0,287.13,212.47
2016,10,11,17,15,492.5,43.5,1.2,25.0,132.0,212.05,150.77
2016,10,11,17,30,398.0,34.0,1.2,24.0,80.0,147.66,96.34
2016,10,11,17,45,199.0,17.0,1.25,23.0,40.0,62.86,11.63
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,120.0,15.5,1.8,18.0,26.0,31.99,0.0
2016,10,12,7,0,240.0,31.0,2.0,19.0,52.0,96.03,56.36
2016,10,12,7,15,351.0,44.0,2.2,19.5,99.5,157.63,112.14
2016,10,12,7,30,462.0,57.0,2.4,20.0,147.0,231.41,174.5
2016,10,12,7,45,539.0,64.5,2.6,21.0,201.0,298.88,231.91
2016,10,12,8,0,616.0,72.0,2.8,22.0,255.0,374.05,294.07
2016,10,12,8,15,660.5,78.0,2.9,22.5,308.5,438.41,346.65
2016,10,12,8,30,705.0,84.0,3.0,23.0,362.0,506.15,400.09
2016,10,12,8,45,742.5,86.0,3.2,24.0,414.5,566.19,445.59
2016,10,12,9,0,780.0,88.0,3.4,25.0,467.0,630.08,492.4
2016,10,12,9,15,801.5,91.5,3.45,25.5,513.5,685.51,532.03
2016,10,12,9,30,823.0,95.0,3.5,26.0,560.0,740.48,569.49
2016,10,12,9,45,841.0,96.0,3.55,26.5,601.5,789.19,601.08
2016,10,12,10,0,859.0,97.0,3.6,27.0,643.0,836.5,631.25
2016,10,12,10,15,869.5,99.0,3.6,27.5,677.0,867.02,649.27
2016,10,12,10,30,880.0,101.0,3.6,28.0,711.0,904.22,671.79
2016,10,12,10,45,888.0,102.5,3.6,28.5,737.5,936.03,690.42
2016,10,12,11,0,896.0,104.0,3.6,29.0,764.0,964.96,707.06
2016,10,12,11,15,901.0,105.0,3.55,29.5,782.5,987.43,719.08
2016,10,12,11,30,906.0,106.0,3.5,30.0,801.0,1006.62,728.99
2016,10,12,11,45,908.5,106.0,3.5,30.5,811.0,1018.88,734.84
2016,10,12,12,0,911.0,106.0,3.5,31.0,821.0,1027.61,738.59
2016,10,12,12,15,911.0,106.0,3.45,31.0,821.5,1030.28,739.74
2016,10,12,12,30,911.0,106.0,3.4,31.0,822.0,1029.34,738.78
2016,10,12,12,45,909.5,105.5,3.4,31.5,814.5,1022.77,733.31
2016,10,12,13,0,908.0,105.0,3.4,32.0,807.0,1012.64,725.76
2016,10,12,13,15,903.5,104.0,3.3,32.0,790.0,995.55,714.67
2016,10,12,13,30,899.0,103.0,3.2,32.0,773.0,975.11,701.6
2016,10,12,13,45,892.0,101.5,3.15,32.0,748.5,948.57,685.06
2016,10,12,14,0,885.0,100.0,3.1,32.0,724.0,919.02,666.64
2016,10,12,14,15,874.5,98.0,3.05,32.0,691.0,883.03,643.98
2016,10,12,14,30,864.0,96.0,3.0,32.0,658.0,844.58,619.65
2016,10,12,14,45,849.0,94.0,2.95,32.0,618.5,808.81,596.99
2016,10,12,15,0,834.0,92.0,2.9,32.0,579.0,762.02,566.64
2016,10,12,15,15,814.0,89.0,2.8,31.5,533.5,709.04,532.56
2016,10,12,15,30,794.0,86.0,2.7,31.0,488.0,655.34,495.86
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.5,595.57,452.65
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,536.44,408.77
2016,10,12,16,15,699.0,74.0,2.15,30.0,334.0,472.44,360.77
2016,10,12,16,30,660.0,69.0,1.8,29.0,281.0,409.44,311.86
2016,10,12,16,45,599.5,62.0,1.5,28.5,227.0,338.08,254.68
2016,10,12,17,0,539.0,55.0,1.2,28.0,173.0,272.49,200.46
2016,10,12,17,15,442.0,45.0,1.15,27.0,123.0,198.7,140.38
2016,10,12,17,30,345.0,35.0,1.1,26.0,73.0,135.87,87.72
2016,10,12,17,45,172.5,17.5,1.1,25.5,36.5,58.17,2.12
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,14.5,14.5,1.65,18.5,15.5,13.85,0.0
2016,10,13,7,0,29.0,29.0,1.9,19.0,31.0,32.72,16.86
2016,10,13,7,15,67.5,51.5,1.95,19.0,62.5,71.47,50.88
2016,10,13,7,30,106.0,74.0,2.0,19.0,94.0,110.01,83.68
2016,10,13,7,45,139.0,94.5,2.05,19.5,130.0,148.53,116.45
2016,10,13,8,0,172.0,115.0,2.1,20.0,166.0,190.79,151.87
2016,10,13,8,15,134.0,139.0,2.0,20.5,183.5,203.76,162.69
2016,10,13,8,30,96.0,163.0,1.9,21.0,201.0,201.54,160.44
2016,10,13,8,45,75.5,181.0,1.85,21.5,213.5,209.78,166.27
2016,10,13,9,0,55.0,199.0,1.8,22.0,226.0,216.1,170.18
2016,10,13,9,15,56.0,220.0,1.55,22.5,249.5,238.99,187.14
2016,10,13,9,30,57.0,241.0,1.3,23.0,273.0,262.05,203.76
2016,10,13,9,45,164.5,262.0,1.1,24.0,364.5,386.66,298.36
2016,10,13,10,0,272.0,283.0,0.9,25.0,456.0,521.66,394.3
2016,10,13,10,15,270.5,301.5,0.8,25.5,480.5,549.38,410.12
2016,10,13,10,30,269.0,320.0,0.7,26.0,505.0,576.15,425.82
2016,10,13,10,45,547.5,222.5,0.65,26.5,618.0,760.48,553.71
2016,10,13,11,0,826.0,125.0,0.6,27.0,731.0,936.46,662.26
2016,10,13,11,15,831.0,126.0,0.75,27.5,749.0,958.16,673.99
2016,10,13,11,30,836.0,127.0,0.9,28.0,767.0,976.73,686.09
2016,10,13,11,45,835.0,130.0,1.1,28.5,775.0,988.32,694.85
2016,10,13,12,0,834.0,133.0,1.3,29.0,783.0,996.48,701.45
2016,10,13,12,15,834.0,133.0,1.5,29.0,784.0,998.97,705.88
2016,10,13,12,30,834.0,133.0,1.7,29.0,785.0,998.02,708.14
2016,10,13,12,45,583.0,243.5,1.9,29.5,697.0,860.02,619.94
2016,10,13,13,0,332.0,354.0,2.1,30.0,609.0,700.09,509.47
2016,10,13,13,15,582.5,237.5,2.15,30.0,674.0,839.01,610.7
2016,10,13,13,30,833.0,121.0,2.2,30.0,739.0,946.26,681.78
2016,10,13,13,45,568.5,220.0,2.3,30.0,635.5,783.74,574.21
2016,10,13,14,0,304.0,319.0,2.4,30.0,532.0,610.49,451.88
2016,10,13,14,15,417.5,267.5,2.4,29.5,545.5,665.68,495.66
2016,10,13,14,30,531.0,216.0,2.4,29.0,559.0,695.57,520.43
2016,10,13,14,45,387.5,237.5,2.4,29.0,479.5,562.27,424.94
2016,10,13,15,0,244.0,259.0,2.4,29.0,400.0,441.75,336.4
2016,10,13,15,15,454.0,189.0,2.35,28.5,425.5,545.7,417.58
2016,10,13,15,30,664.0,119.0,2.3,28.0,451.0,605.37,463.97
2016,10,13,15,45,634.5,112.0,2.25,28.0,403.0,546.31,420.2
2016,10,13,16,0,605.0,105.0,2.2,28.0,355.0,488.4,376.95
2016,10,13,16,15,560.5,97.5,2.0,27.5,304.5,423.4,327.4
2016,10,13,16,30,516.0,90.0,1.8,27.0,254.0,361.74,278.96
2016,10,13,16,45,452.0,79.5,1.65,27.0,203.0,288.46,220.01
2016,10,13,17,0,388.0,69.0,1.5,27.0,152.0,227.28,169.29
2016,10,13,17,15,294.0,54.0,1.45,26.0,106.5,159.19,113.92
2016,10,13,17,30,200.0,39.0,1.4,25.0,61.0,102.35,66.67
2016,10,13,17,45,100.0,19.5,1.35,24.5,30.5,44.52,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,4.0,0.9,19.5,4.0,3.15,0.0
2016,10,14,7,0,0.0,8.0,1.0,20.0,8.0,6.06,0.0
2016,10,14,7,15,0.0,16.5,1.1,20.5,16.5,12.54,4.57
2016,10,14,7,30,0.0,25.0,1.2,21.0,25.0,19.03,10.18
2016,10,14,7,45,0.0,34.5,1.35,21.5,34.5,26.32,16.37
2016,10,14,8,0,0.0,44.0,1.5,22.0,44.0,33.62,22.47
2016,10,14,8,15,0.0,54.0,1.6,22.5,54.0,41.33,28.8
2016,10,14,8,30,0.0,64.0,1.7,23.0,64.0,49.06,35.03
2016,10,14,8,45,0.0,42.5,1.8,23.5,42.5,32.49,21.21
2016,10,14,9,0,0.0,21.0,1.9,24.0,21.0,16.03,7.55
2016,10,14,9,15,4.5,105.0,1.9,24.5,107.5,85.0,63.66
2016,10,14,9,30,9.0,189.0,1.9,25.0,194.0,161.41,123.94
2016,10,14,9,45,56.0,239.5,1.95,25.5,274.5,261.24,201.78
2016,10,14,10,0,103.0,290.0,2.0,26.0,355.0,353.51,271.36
2016,10,14,10,15,79.0,295.0,2.0,26.5,346.5,340.08,259.25
2016,10,14,10,30,55.0,300.0,2.0,27.0,338.0,325.18,246.53
2016,10,14,10,45,157.5,323.0,2.0,27.5,437.5,465.02,350.89
2016,10,14,11,0,260.0,346.0,2.0,28.0,537.0,611.04,454.22
2016,10,14,11,15,323.5,340.5,1.95,28.0,583.0,671.82,495.97
2016,10,14,11,30,387.0,335.0,1.9,28.0,629.0,733.31,538.02
2016,10,14,11,45,619.5,227.0,1.9,28.5,704.5,886.56,643.31
2016,10,14,12,0,852.0,119.0,1.9,29.0,780.0,986.75,705.1
2016,10,14,12,15,852.5,119.0,1.9,29.0,781.5,989.64,705.73
2016,10,14,12,30,853.0,119.0,1.9,29.0,783.0,989.15,705.44
2016,10,14,12,45,853.0,117.5,1.9,29.0,776.0,983.23,701.91
2016,10,14,13,0,853.0,116.0,1.9,29.0,769.0,973.94,696.46
2016,10,14,13,15,848.5,115.5,1.9,29.0,753.0,958.01,686.97
2016,10,14,13,30,844.0,115.0,1.9,29.0,737.0,951.72,683.8
2016,10,14,13,45,837.5,112.5,1.9,29.5,713.0,924.98,666.24
2016,10,14,14,0,831.0,110.0,1.9,30.0,689.0,895.36,647.08
2016,10,14,14,15,820.5,108.0,1.9,30.0,657.5,860.06,625.52
2016,10,14,14,30,810.0,106.0,1.9,30.0,626.0,822.44,602.32
2016,10,14,14,45,795.0,103.5,1.9,30.0,587.5,778.52,574.71
2016,10,14,15,0,780.0,101.0,1.9,30.0,549.0,733.04,545.74
2016,10,14,15,15,759.0,97.5,1.9,29.5,505.0,680.82,512.44
2016,10,14,15,30,738.0,94.0,1.9,29.0,461.0,628.1,476.77
2016,10,14,15,45,708.0,90.0,1.95,29.0,412.0,571.33,436.31
2016,10,14,16,0,678.0,86.0,2.0,29.0,363.0,513.09,393.52
2016,10,14,16,15,636.0,80.0,1.85,28.5,311.5,447.61,344.04
2016,10,14,16,30,594.0,74.0,1.7,28.0,260.0,385.16,295.23
2016,10,14,16,45,530.0,66.0,1.55,27.5,208.0,314.58,238.76
2016,10,14,17,0,466.0,58.0,1.4,27.0,156.0,250.21,185.63
2016,10,14,17,15,365.0,46.5,1.3,26.0,109.0,177.54,126.29
2016,10,14,17,30,264.0,35.0,1.2,25.0,62.0,115.4,73.82
2016,10,14,17,45,132.0,17.5,1.1,24.5,31.0,48.72,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,80.0,14.5,2.95,20.5,21.0,25.45,0.0
2016,10,15,7,0,160.0,29.0,3.1,21.0,42.0,77.48,41.75
2016,10,15,7,15,272.0,44.0,3.25,21.5,86.0,137.11,97.23
2016,10,15,7,30,384.0,59.0,3.4,22.0,130.0,208.37,157.0
2016,10,15,7,45,460.5,68.0,3.6,22.5,181.5,276.1,214.65
2016,10,15,8,0,537.0,77.0,3.8,23.0,233.0,348.98,275.45
2016,10,15,8,15,291.5,115.0,3.95,23.5,202.0,272.86,217.25
2016,10,15,8,30,46.0,153.0,4.1,24.0,171.0,164.1,128.71
2016,10,15,8,45,42.0,171.0,4.35,25.0,189.0,180.08,140.89
2016,10,15,9,0,38.0,189.0,4.6,26.0,207.0,195.81,152.4
2016,10,15,9,15,153.0,215.5,4.6,26.5,299.0,320.09,251.06
2016,10,15,9,30,268.0,242.0,4.6,27.0,391.0,457.15,356.0
2016,10,15,9,45,160.5,255.0,4.65,27.5,346.5,378.49,293.01
2016,10,15,10,0,53.0,268.0,4.7,28.0,302.0,289.71,221.93
2016,10,15,10,15,119.5,297.5,4.65,28.0,378.0,397.95,305.1
2016,10,15,10,30,186.0,327.0,4.6,28.0,454.0,491.98,375.45
2016,10,15,10,45,511.5,223.0,4.6,28.5,590.5,731.45,554.5
2016,10,15,11,0,837.0,119.0,4.6,29.0,727.0,944.51,700.76
2016,10,15,11,15,593.0,230.5,4.6,29.5,666.5,847.95,630.26
2016,10,15,11,30,349.0,342.0,4.6,30.0,606.0,705.19,524.3
2016,10,15,11,45,331.0,351.5,4.6,30.5,605.0,701.62,520.65
2016,10,15,12,0,313.0,361.0,4.6,31.0,604.0,696.29,515.14
2016,10,15,12,15,315.5,361.0,4.55,31.0,606.0,699.79,517.46
2016,10,15,12,30,318.0,361.0,4.5,31.0,608.0,701.84,518.82
2016,10,15,12,45,355.5,347.0,4.5,31.5,620.0,722.34,533.19
2016,10,15,13,0,393.0,333.0,4.5,32.0,632.0,740.73,545.97
2016,10,15,13,15,630.0,219.0,4.5,32.0,686.0,877.26,645.26
2016,10,15,13,30,867.0,105.0,4.5,32.0,740.0,951.76,695.49
2016,10,15,13,45,551.5,216.5,4.5,32.0,615.5,767.11,569.17
2016,10,15,14,0,236.0,328.0,4.5,32.0,491.0,540.36,403.71
2016,10,15,14,15,536.0,212.0,4.45,32.0,560.0,717.03,537.47
2016,10,15,14,30,836.0,96.0,4.4,32.0,629.0,834.75,621.44
2016,10,15,14,45,816.5,95.5,4.4,32.0,589.0,788.57,590.3
2016,10,15,15,0,797.0,95.0,4.4,32.0,549.0,741.06,558.89
2016,10,15,15,15,776.0,92.0,4.3,31.5,504.5,688.72,524.4
2016,10,15,15,30,755.0,89.0,4.2,31.0,460.0,635.83,487.36
2016,10,15,15,45,723.5,85.0,4.15,31.0,410.5,574.91,442.54
2016,10,15,16,0,692.0,81.0,4.1,31.0,361.0,517.2,398.91
2016,10,15,16,15,650.0,75.5,3.75,30.5,309.5,451.59,348.43
2016,10,15,16,30,608.0,70.0,3.4,30.0,258.0,389.0,298.75
2016,10,15,16,45,543.5,62.5,3.1,29.5,206.0,317.97,241.31
2016,10,15,17,0,479.0,55.0,2.8,29.0,154.0,253.21,187.39
2016,10,15,17,15,374.5,44.0,2.55,28.0,106.5,179.1,126.65
2016,10,15,17,30,270.0,33.0,2.3,27.0,59.0,116.94,73.43
2016,10,15,17,45,135.0,16.5,2.05,26.5,29.5,48.31,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,71.5,15.0,3.9,22.0,20.0,24.6,0.0
2016,10,16,7,0,143.0,30.0,4.0,22.0,40.0,75.02,38.79
2016,10,16,7,15,255.0,46.0,4.2,22.5,84.5,135.59,96.06
2016,10,16,7,30,367.0,62.0,4.4,23.0,129.0,207.13,155.99
2016,10,16,7,45,456.5,70.0,4.65,23.5,182.0,277.95,215.96
2016,10,16,8,0,546.0,78.0,4.9,24.0,235.0,356.08,281.06
2016,10,16,8,15,595.0,85.0,5.0,24.5,287.5,420.7,334.2
2016,10,16,8,30,644.0,92.0,5.1,25.0,340.0,489.21,388.8
2016,10,16,8,45,693.5,92.5,5.25,26.0,392.5,554.62,438.89
2016,10,16,9,0,743.0,93.0,5.4,27.0,445.0,622.82,489.56
2016,10,16,9,15,766.0,97.0,5.35,27.5,491.0,675.57,527.61
2016,10,16,9,30,789.0,101.0,5.3,28.0,537.0,730.78,565.6
2016,10,16,9,45,817.0,99.0,5.3,28.5,579.5,782.93,600.16
2016,10,16,10,0,845.0,97.0,5.3,29.0,622.0,834.32,633.6
2016,10,16,10,15,856.5,99.0,5.2,29.5,656.0,874.87,658.41
2016,10,16,10,30,868.0,101.0,5.1,30.0,690.0,902.39,673.95
2016,10,16,10,45,881.5,100.0,5.1,30.5,717.5,936.07,694.24
2016,10,16,11,0,895.0,99.0,5.1,31.0,745.0,967.14,712.6
2016,10,16,11,15,900.0,99.5,5.05,31.0,763.0,988.84,725.77
2016,10,16,11,30,905.0,100.0,5.0,31.0,781.0,1007.26,736.87
2016,10,16,11,45,912.5,98.0,5.0,31.5,792.0,1022.04,744.51
2016,10,16,12,0,920.0,96.0,5.0,32.0,803.0,1033.36,750.0
2016,10,16,12,15,920.5,96.0,4.95,32.0,803.5,1036.33,751.35
2016,10,16,12,30,921.0,96.0,4.9,32.0,804.0,1035.67,750.53
2016,10,16,12,45,919.0,95.5,4.85,32.5,796.0,1028.34,743.99
2016,10,16,13,0,917.0,95.0,4.8,33.0,788.0,1017.43,735.35
2016,10,16,13,15,912.5,94.0,4.7,33.0,771.5,1000.01,723.93
2016,10,16,13,30,908.0,93.0,4.6,33.0,755.0,979.23,710.62
2016,10,16,13,45,901.0,92.0,4.6,33.0,730.0,952.86,694.24
2016,10,16,14,0,894.0,91.0,4.6,33.0,705.0,923.47,675.9
2016,10,16,14,15,883.5,89.5,4.55,33.0,672.5,887.6,652.99
2016,10,16,14,30,873.0,88.0,4.5,33.0,640.0,849.28,628.37
2016,10,16,14,45,859.5,85.5,4.45,33.0,600.5,805.17,599.63
2016,10,16,15,0,846.0,83.0,4.4,33.0,561.0,766.89,574.73
2016,10,16,15,15,826.5,80.0,4.25,32.5,516.0,713.74,539.9
2016,10,16,15,30,807.0,77.0,4.1,32.0,471.0,659.83,503.08
2016,10,16,15,45,778.0,74.0,4.0,32.0,421.0,599.36,458.82
2016,10,16,16,0,749.0,71.0,3.9,32.0,371.0,539.63,413.94
2016,10,16,16,15,709.0,66.0,3.5,31.0,318.0,472.87,363.5
2016,10,16,16,30,669.0,61.0,3.1,30.0,265.0,408.73,313.24
2016,10,16,16,45,605.5,55.0,2.75,29.5,211.5,338.07,255.84
2016,10,16,17,0,542.0,49.0,2.4,29.0,158.0,272.0,200.54
2016,10,16,17,15,436.0,39.0,2.2,28.0,109.0,194.84,137.07
2016,10,16,17,30,330.0,29.0,2.0,27.0,60.0,129.94,79.91
2016,10,16,17,45,165.0,14.5,1.85,26.0,30.0,44.36,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,67.0,14.5,3.6,21.5,19.5,23.62,0.0
2016,10,17,7,0,134.0,29.0,3.8,22.0,39.0,72.18,35.31
2016,10,17,7,15,246.0,45.5,4.05,22.5,83.0,133.68,94.68
2016,10,17,7,30,358.0,62.0,4.3,23.0,127.0,205.51,154.87
2016,10,17,7,45,451.0,70.0,4.6,23.5,179.5,277.29,215.6
2016,10,17,8,0,544.0,78.0,4.9,24.0,232.0,357.04,282.02
2016,10,17,8,15,593.5,85.0,5.0,24.5,284.5,421.95,335.38
2016,10,17,8,30,643.0,92.0,5.1,25.0,337.0,490.76,390.22
2016,10,17,8,45,696.0,91.5,5.2,26.0,390.0,557.33,441.09
2016,10,17,9,0,749.0,91.0,5.3,27.0,443.0,624.27,490.75
2016,10,17,9,15,772.0,94.5,5.3,27.5,489.0,679.46,530.64
2016,10,17,9,30,795.0,98.0,5.3,28.0,535.0,734.35,568.31
2016,10,17,9,45,821.5,96.5,5.35,28.5,577.0,785.98,602.7
2016,10,17,10,0,848.0,95.0,5.4,29.0,619.0,836.76,635.96
2016,10,17,10,15,859.5,97.0,5.35,29.5,652.5,867.38,654.19
2016,10,17,10,30,871.0,99.0,5.3,30.0,686.0,904.98,677.15
2016,10,17,10,45,883.0,98.5,5.3,30.5,713.0,937.83,696.9
2016,10,17,11,0,895.0,98.0,5.3,31.0,740.0,968.02,714.73
2016,10,17,11,15,900.0,98.5,5.25,31.0,758.0,989.67,727.95
2016,10,17,11,30,905.0,99.0,5.2,31.0,776.0,1008.04,739.09
2016,10,17,11,45,906.5,100.0,5.2,31.5,785.5,1020.12,744.99
2016,10,17,12,0,908.0,101.0,5.2,32.0,795.0,1028.67,748.72
2016,10,17,12,15,908.5,101.0,5.15,32.0,795.5,1031.57,750.07
2016,10,17,12,30,909.0,101.0,5.1,32.0,796.0,1030.88,749.26
2016,10,17,12,45,906.5,100.5,5.05,32.5,788.0,1023.07,742.41
2016,10,17,13,0,904.0,100.0,5.0,33.0,780.0,1011.75,733.49
2016,10,17,13,15,899.5,99.0,4.95,33.0,763.5,994.47,722.39
2016,10,17,13,30,895.0,98.0,4.9,33.0,747.0,973.88,709.26
2016,10,17,13,45,888.0,97.0,4.85,33.0,722.0,947.74,692.58
2016,10,17,14,0,881.0,96.0,4.8,33.0,697.0,918.65,674.01
2016,10,17,14,15,870.0,94.0,4.7,33.0,664.5,882.13,650.13
2016,10,17,14,30,859.0,92.0,4.6,33.0,632.0,843.23,624.86
2016,10,17,14,45,842.5,90.5,4.55,33.0,592.5,806.87,601.39
2016,10,17,15,0,826.0,89.0,4.5,33.0,553.0,759.61,570.17
2016,10,17,15,15,805.5,86.0,4.4,32.5,507.5,706.46,535.41
2016,10,17,15,30,785.0,83.0,4.3,32.0,462.0,652.67,498.44
2016,10,17,15,45,756.0,79.0,4.2,32.0,412.5,591.98,453.94
2016,10,17,16,0,727.0,75.0,4.1,32.0,363.0,532.09,408.86
2016,10,17,16,15,685.0,70.0,3.7,31.0,310.5,467.08,359.6
2016,10,17,16,30,643.0,65.0,3.3,30.0,258.0,403.23,309.5
2016,10,17,16,45,579.0,57.5,2.95,29.5,205.0,330.46,250.51
2016,10,17,17,0,515.0,50.0,2.6,29.0,152.0,263.93,194.87
2016,10,17,17,15,407.5,39.5,2.4,28.0,104.0,187.17,131.72
2016,10,17,17,30,300.0,29.0,2.2,27.0,56.0,122.86,74.16
2016,10,17,17,45,150.0,14.5,2.05,26.5,28.0,41.65,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,8.26,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,16.44,3.85
2016,10,18,7,15,18.0,43.5,3.95,23.5,46.5,45.39,30.07
2016,10,18,7,30,36.0,66.0,4.2,24.0,72.0,73.61,53.77
2016,10,18,7,45,58.5,88.0,4.5,24.5,102.5,104.92,79.94
2016,10,18,8,0,81.0,110.0,4.8,25.0,133.0,138.72,107.97
2016,10,18,8,15,69.5,131.0,4.8,25.5,153.5,155.95,122.03
2016,10,18,8,30,58.0,152.0,4.8,26.0,174.0,172.03,134.6
2016,10,18,8,45,149.0,174.5,4.85,26.5,241.5,265.83,209.82
2016,10,18,9,0,240.0,197.0,4.9,27.0,309.0,371.43,292.35
2016,10,18,9,15,333.5,200.5,4.85,27.5,373.5,453.44,355.26
2016,10,18,9,30,427.0,204.0,4.8,28.0,438.0,560.08,434.62
2016,10,18,9,45,415.5,225.0,4.8,28.5,466.5,590.5,454.59
2016,10,18,10,0,404.0,246.0,4.8,29.0,495.0,600.84,460.29
2016,10,18,10,15,612.5,182.0,4.7,29.5,582.0,759.65,575.9
2016,10,18,10,30,821.0,118.0,4.6,30.0,669.0,893.81,665.97
2016,10,18,10,45,831.5,118.5,4.55,30.5,695.0,925.81,684.15
2016,10,18,11,0,842.0,119.0,4.5,31.0,721.0,955.15,701.03
2016,10,18,11,15,847.5,120.0,4.4,31.0,738.5,977.35,714.3
2016,10,18,11,30,853.0,121.0,4.3,31.0,756.0,996.4,725.56
2016,10,18,11,45,872.5,112.5,4.25,31.5,769.0,1001.71,726.71
2016,10,18,12,0,892.0,104.0,4.2,32.0,782.0,1017.7,735.05
2016,10,18,12,15,738.5,181.5,4.1,32.0,743.5,972.92,705.06
2016,10,18,12,30,585.0,259.0,4.0,32.0,705.0,889.23,647.74
2016,10,18,12,45,520.0,278.5,3.95,32.0,671.5,840.93,614.43
2016,10,18,13,0,455.0,298.0,3.9,32.0,638.0,790.64,579.28
2016,10,18,13,15,351.0,321.5,3.8,32.0,580.5,686.31,506.07
2016,10,18,13,30,247.0,345.0,3.7,32.0,523.0,583.17,432.35
2016,10,18,13,45,256.0,330.5,3.6,32.0,509.5,592.59,439.74
2016,10,18,14,0,265.0,316.0,3.5,32.0,496.0,578.44,430.42
2016,10,18,14,15,228.0,304.0,3.4,32.0,454.0,504.99,378.18
2016,10,18,14,30,191.0,292.0,3.3,32.0,412.0,454.01,341.34
2016,10,18,14,45,191.5,272.0,3.25,32.0,385.5,427.03,322.6
2016,10,18,15,0,192.0,252.0,3.2,32.0,359.0,399.63,303.25
2016,10,18,15,15,475.5,169.0,3.0,31.5,404.5,547.2,417.28
2016,10,18,15,30,759.0,86.0,2.8,31.0,450.0,639.27,487.1
2016,10,18,15,45,728.5,82.5,2.65,31.0,401.0,579.25,442.36
2016,10,18,16,0,698.0,79.0,2.5,31.0,352.0,522.5,399.78
2016,10,18,16,15,654.5,73.0,2.15,30.0,300.0,455.12,349.09
2016,10,18,16,30,611.0,67.0,1.8,29.0,248.0,390.93,299.06
2016,10,18,16,45,543.5,59.5,1.5,28.5,196.0,318.25,240.58
2016,10,18,17,0,476.0,52.0,1.2,28.0,144.0,252.17,185.78
2016,10,18,17,15,366.5,40.5,1.2,27.5,97.5,175.8,123.42
2016,10,18,17,30,257.0,29.0,1.2,27.0,51.0,111.69,65.49
2016,10,18,17,45,128.5,14.5,1.2,26.5,25.5,37.56,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,34.5,12.5,2.05,22.5,15.0,16.35,0.0
2016,10,19,7,0,69.0,25.0,2.2,23.0,30.0,47.38,18.21
2016,10,19,7,15,146.0,44.5,2.4,23.5,66.5,97.7,68.21
2016,10,19,7,30,223.0,64.0,2.6,24.0,103.0,153.59,115.01
2016,10,19,7,45,290.0,77.5,2.85,24.5,147.0,217.02,167.98
2016,10,19,8,0,357.0,91.0,3.1,25.0,191.0,279.98,220.04
2016,10,19,8,15,376.0,110.5,3.3,25.0,234.5,330.53,261.74
2016,10,19,8,30,395.0,130.0,3.5,25.0,278.0,382.45,303.41
2016,10,19,8,45,553.0,111.5,3.7,25.5,350.5,491.88,388.9
2016,10,19,9,0,711.0,93.0,3.9,26.0,423.0,607.77,476.92
2016,10,19,9,15,735.0,96.5,3.95,26.5,467.5,662.06,515.65
2016,10,19,9,30,759.0,100.0,4.0,27.0,512.0,713.13,550.62
2016,10,19,9,45,779.0,102.0,4.05,27.5,552.0,762.0,582.8
2016,10,19,10,0,799.0,104.0,4.1,28.0,592.0,809.8,613.73
2016,10,19,10,15,588.5,193.5,4.1,28.0,563.5,743.5,564.36
2016,10,19,10,30,378.0,283.0,4.1,28.0,535.0,644.3,488.61
2016,10,19,10,45,377.0,296.0,4.1,28.5,555.5,667.51,503.83
2016,10,19,11,0,376.0,309.0,4.1,29.0,576.0,689.29,517.29
2016,10,19,11,15,367.0,320.0,4.1,29.0,586.5,699.71,523.66
2016,10,19,11,30,358.0,331.0,4.1,29.0,597.0,708.37,528.9
2016,10,19,11,45,365.5,333.5,4.1,29.5,608.0,722.63,537.58
2016,10,19,12,0,373.0,336.0,4.1,30.0,619.0,735.44,545.25
2016,10,19,12,15,385.0,333.0,4.05,30.0,625.0,745.33,552.1
