Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,30,397.0,330.0,4.0,30.0,631.0,753.54,557.87
2016,10,19,12,45,470.5,296.5,4.0,30.0,649.5,810.99,599.02
2016,10,19,13,0,544.0,263.0,4.0,30.0,668.0,844.68,623.89
2016,10,19,13,15,530.5,260.0,3.95,30.0,647.5,820.3,607.12
2016,10,19,13,30,517.0,257.0,3.9,30.0,627.0,794.04,589.43
2016,10,19,13,45,553.0,234.5,3.9,30.0,618.0,792.54,590.24
2016,10,19,14,0,589.0,212.0,3.9,30.0,609.0,786.99,588.14
2016,10,19,14,15,692.5,159.5,3.85,30.0,604.5,815.44,609.96
2016,10,19,14,30,796.0,107.0,3.8,30.0,600.0,818.61,612.97
2016,10,19,14,45,765.5,109.5,3.75,30.0,559.0,767.68,578.84
2016,10,19,15,0,735.0,112.0,3.7,30.0,518.0,720.51,547.29
2016,10,19,15,15,711.5,108.0,3.55,29.5,474.5,667.26,510.94
2016,10,19,15,30,688.0,104.0,3.4,29.0,431.0,613.89,473.19
2016,10,19,15,45,656.0,98.5,3.25,29.0,383.0,553.63,428.5
2016,10,19,16,0,624.0,93.0,3.1,29.0,335.0,494.72,383.75
2016,10,19,16,15,577.0,86.0,2.8,28.5,284.0,427.76,332.12
2016,10,19,16,30,530.0,79.0,2.5,28.0,233.0,364.39,281.74
2016,10,19,16,45,466.5,68.5,2.2,27.5,183.5,294.43,224.95
2016,10,19,17,0,403.0,58.0,1.9,27.0,134.0,230.73,171.77
2016,10,19,17,15,293.0,44.0,1.8,26.5,89.5,154.03,108.87
2016,10,19,17,30,183.0,30.0,1.7,26.0,45.0,92.18,52.35
2016,10,19,17,45,91.5,15.0,1.6,25.5,22.5,30.6,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,22.5,12.5,3.8,21.0,14.0,14.16,0.0
2016,10,20,7,0,45.0,25.0,4.2,21.0,28.0,37.8,11.86
2016,10,20,7,15,131.5,47.5,4.5,21.0,67.5,98.09,69.45
2016,10,20,7,30,218.0,70.0,4.8,21.0,107.0,160.04,121.9
2016,10,20,7,45,109.0,36.5,5.1,21.5,55.0,86.21,65.3
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.27,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.03,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,3.8,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.56,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,75.5,6.7,23.0,75.5,58.0,42.03
2016,10,20,9,30,0.0,144.0,6.8,23.0,144.0,115.34,88.45
2016,10,20,9,45,0.0,78.0,6.9,23.5,78.0,59.99,43.27
2016,10,20,10,0,0.0,12.0,7.0,24.0,12.0,9.18,1.82
2016,10,20,10,15,15.0,138.0,7.0,24.5,148.0,122.26,93.43
2016,10,20,10,30,30.0,264.0,7.0,25.0,284.0,269.57,209.24
2016,10,20,10,45,157.0,296.5,7.0,25.5,407.0,443.16,345.8
2016,10,20,11,0,284.0,329.0,7.0,26.0,530.0,624.53,483.06
2016,10,20,11,15,287.5,337.5,6.95,26.0,545.0,642.74,495.43
2016,10,20,11,30,291.0,346.0,6.9,26.0,560.0,659.89,507.49
2016,10,20,11,45,315.5,344.5,6.9,26.5,579.5,686.08,525.99
2016,10,20,12,0,340.0,343.0,6.9,27.0,599.0,711.3,543.66
2016,10,20,12,15,423.5,311.0,6.9,27.0,630.0,783.23,597.59
2016,10,20,12,30,507.0,279.0,6.9,27.0,661.0,834.4,636.4
2016,10,20,12,45,682.0,199.0,6.9,27.0,707.0,932.39,709.77
2016,10,20,13,0,857.0,119.0,6.9,27.0,753.0,1004.39,760.17
2016,10,20,13,15,852.5,118.0,6.9,27.0,737.0,987.23,748.46
2016,10,20,13,30,848.0,117.0,6.9,27.0,721.0,966.85,735.02
2016,10,20,13,45,460.0,210.5,6.9,27.0,536.5,681.64,527.8
2016,10,20,14,0,72.0,304.0,6.9,27.0,352.0,350.31,269.95
2016,10,20,14,15,447.0,204.5,6.85,27.0,481.5,636.94,497.51
2016,10,20,14,30,822.0,105.0,6.8,27.0,611.0,839.89,650.18
2016,10,20,14,45,806.5,102.5,6.8,27.0,572.5,794.97,618.19
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,748.51,585.78
2016,10,20,15,15,770.5,96.0,6.7,26.5,490.0,695.48,548.95
2016,10,20,15,30,750.0,92.0,6.6,26.0,446.0,644.88,511.85
2016,10,20,15,45,730.0,85.0,6.5,26.0,398.5,587.97,468.03
2016,10,20,16,0,710.0,78.0,6.4,26.0,351.0,531.2,423.23
2016,10,20,16,15,668.0,72.5,6.1,25.5,299.0,464.51,369.81
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,400.78,317.16
2016,10,20,16,45,570.0,58.0,5.5,24.5,195.5,330.59,257.89
2016,10,20,17,0,514.0,49.0,5.2,24.0,144.0,265.8,201.43
2016,10,20,17,15,401.5,37.5,4.85,23.0,96.5,186.08,133.57
2016,10,20,17,30,289.0,26.0,4.5,22.0,49.0,117.26,64.73
2016,10,20,17,45,144.5,13.0,4.2,21.5,24.5,40.2,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,169.0,10.5,2.4,11.5,20.5,41.29,0.0
2016,10,21,7,0,338.0,21.0,2.6,12.0,41.0,115.37,38.87
2016,10,21,7,15,464.5,30.5,2.8,12.5,90.5,190.54,138.07
2016,10,21,7,30,591.0,40.0,3.0,13.0,140.0,275.8,214.25
2016,10,21,7,45,661.5,46.0,3.2,14.0,195.5,347.58,278.4
2016,10,21,8,0,732.0,52.0,3.4,15.0,251.0,426.02,345.89
2016,10,21,8,15,774.5,56.0,3.45,15.5,306.0,493.59,402.9
2016,10,21,8,30,817.0,60.0,3.5,16.0,361.0,563.99,459.92
2016,10,21,8,45,847.0,63.0,3.6,17.0,414.0,622.53,505.09
2016,10,21,9,0,877.0,66.0,3.7,18.0,467.0,686.37,552.47
2016,10,21,9,15,896.5,68.5,3.6,18.5,514.5,742.44,591.03
2016,10,21,9,30,916.0,71.0,3.5,19.0,562.0,797.68,627.7
2016,10,21,9,45,930.5,72.5,3.4,19.5,603.5,846.56,658.94
2016,10,21,10,0,945.0,74.0,3.3,20.0,645.0,893.6,688.24
2016,10,21,10,15,955.0,75.5,3.2,20.0,679.5,934.57,714.14
2016,10,21,10,30,965.0,77.0,3.1,20.0,714.0,972.9,737.94
2016,10,21,10,45,972.0,78.0,3.05,20.5,740.5,1004.98,756.25
2016,10,21,11,0,979.0,79.0,3.0,21.0,767.0,1033.85,772.32
2016,10,21,11,15,983.0,79.5,2.9,21.5,785.5,1055.86,783.3
2016,10,21,11,30,987.0,80.0,2.8,22.0,804.0,1074.27,791.93
2016,10,21,11,45,988.0,81.0,2.75,22.5,813.0,1086.56,797.17
2016,10,21,12,0,989.0,82.0,2.7,23.0,822.0,1095.01,800.1
2016,10,21,12,15,989.0,82.0,2.65,23.0,822.0,1097.43,800.9
2016,10,21,12,30,989.0,82.0,2.6,23.0,822.0,1095.97,799.44
2016,10,21,12,45,987.0,81.5,2.6,23.5,813.5,1088.05,793.09
2016,10,21,13,0,985.0,81.0,2.6,24.0,805.0,1076.31,784.54
2016,10,21,13,15,980.5,80.5,2.55,24.0,787.5,1058.37,773.19
2016,10,21,13,30,976.0,80.0,2.5,24.0,770.0,1036.83,759.7
2016,10,21,13,45,969.0,79.0,2.45,24.0,744.0,1008.88,742.18
2016,10,21,14,0,962.0,78.0,2.4,24.0,718.0,977.7,722.64
2016,10,21,14,15,952.0,76.5,2.35,24.0,684.5,940.24,698.96
2016,10,21,14,30,942.0,75.0,2.3,24.0,651.0,900.08,673.42
2016,10,21,14,45,928.0,73.0,2.25,24.0,610.0,853.62,643.45
2016,10,21,15,0,914.0,71.0,2.2,24.0,569.0,805.23,611.88
2016,10,21,15,15,895.0,68.5,2.1,23.5,522.0,750.91,576.51
2016,10,21,15,30,876.0,66.0,2.0,23.0,475.0,695.66,539.82
2016,10,21,15,45,849.5,63.0,1.95,23.0,423.5,634.36,495.23
2016,10,21,16,0,823.0,60.0,1.9,23.0,372.0,578.15,452.65
2016,10,21,16,15,783.0,56.0,1.65,22.5,317.5,508.76,398.7
2016,10,21,16,30,743.0,52.0,1.4,22.0,263.0,441.87,344.76
2016,10,21,16,45,679.0,46.5,1.15,21.5,207.5,365.63,281.78
2016,10,21,17,0,615.0,41.0,0.9,21.0,152.0,295.24,221.4
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,210.69,150.24
2016,10,21,17,30,382.0,23.0,1.0,19.0,52.0,136.64,70.97
2016,10,21,17,45,191.0,11.5,1.05,18.0,26.0,49.06,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,40.53,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,112.99,30.02
2016,10,22,7,15,457.5,29.5,1.2,11.5,88.0,188.93,136.59
2016,10,22,7,30,586.0,39.0,1.4,12.0,137.0,274.76,212.99
2016,10,22,7,45,654.5,45.5,1.65,13.0,192.0,345.98,276.3
2016,10,22,8,0,723.0,52.0,1.9,14.0,247.0,423.72,342.78
2016,10,22,8,15,766.0,56.5,2.05,15.0,301.5,491.69,398.94
2016,10,22,8,30,809.0,61.0,2.2,16.0,356.0,562.57,455.0
2016,10,22,8,45,836.5,64.5,2.35,17.5,408.0,624.92,501.44
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,681.89,542.19
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.5,737.71,580.44
2016,10,22,9,30,904.0,73.0,2.6,20.0,555.0,792.78,617.0
2016,10,22,9,45,917.0,75.5,2.65,21.0,596.0,841.1,646.87
2016,10,22,10,0,930.0,78.0,2.7,22.0,637.0,887.5,674.85
2016,10,22,10,15,940.5,79.5,2.65,22.0,671.0,928.37,700.47
2016,10,22,10,30,951.0,81.0,2.6,22.0,705.0,966.68,724.11
2016,10,22,10,45,956.5,83.0,2.6,22.5,731.5,998.1,742.06
2016,10,22,11,0,962.0,85.0,2.6,23.0,758.0,1026.3,757.85
2016,10,22,11,15,966.0,85.5,2.6,23.5,776.0,1047.95,769.36
2016,10,22,11,30,970.0,86.0,2.6,24.0,794.0,1066.07,778.69
2016,10,22,11,45,970.5,87.5,2.6,24.5,803.0,1078.2,784.29
2016,10,22,12,0,971.0,89.0,2.6,25.0,812.0,1086.55,787.67
2016,10,22,12,15,971.0,89.0,2.6,25.0,812.0,1088.9,788.97
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,1087.43,788.08
2016,10,22,12,45,967.5,89.5,2.6,25.5,803.0,1079.23,781.58
2016,10,22,13,0,964.0,90.0,2.6,26.0,794.0,1067.3,772.97
2016,10,22,13,15,959.0,89.0,2.6,26.0,776.5,1048.57,761.71
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,1026.33,748.35
2016,10,22,13,45,946.0,87.5,2.65,26.0,733.0,998.47,731.92
2016,10,22,14,0,938.0,87.0,2.7,26.0,707.0,967.51,713.46
2016,10,22,14,15,927.5,85.0,2.7,26.0,673.5,929.71,689.94
2016,10,22,14,30,917.0,83.0,2.7,26.0,640.0,889.33,664.6
2016,10,22,14,45,900.5,81.5,2.75,26.0,599.0,842.27,634.8
2016,10,22,15,0,884.0,80.0,2.8,26.0,558.0,793.55,603.44
2016,10,22,15,15,863.5,77.5,2.8,25.5,511.5,746.38,573.48
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,690.67,536.37
2016,10,22,15,45,813.5,71.5,2.8,25.0,413.5,627.53,490.17
2016,10,22,16,0,784.0,68.0,2.8,25.0,362.0,565.11,443.04
2016,10,22,16,15,741.0,63.0,2.45,24.0,307.5,494.71,388.81
2016,10,22,16,30,698.0,58.0,2.1,23.0,253.0,427.15,334.69
2016,10,22,16,45,630.0,51.5,1.8,22.0,198.5,352.53,273.22
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,282.47,213.36
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.0,198.21,141.96
2016,10,22,17,30,321.0,24.0,1.5,19.0,46.0,123.92,59.28
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.0,43.39,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,14.31,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,41.24,4.16
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,91.48,65.31
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,144.29,111.73
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,191.41,153.3
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,242.25,197.14
2016,10,23,8,15,302.5,116.0,2.55,16.5,212.5,290.26,237.59
2016,10,23,8,30,337.0,131.0,2.6,17.0,253.0,341.63,279.67
2016,10,23,8,45,366.0,147.5,2.65,17.5,297.5,408.66,332.62
2016,10,23,9,0,395.0,164.0,2.7,18.0,342.0,464.41,375.48
2016,10,23,9,15,335.0,195.5,2.9,18.5,357.0,456.14,367.25
2016,10,23,9,30,275.0,227.0,3.1,19.0,372.0,457.58,366.1
2016,10,23,9,45,245.0,250.5,3.35,19.5,387.0,451.11,359.68
2016,10,23,10,0,215.0,274.0,3.6,20.0,402.0,459.01,363.88
2016,10,23,10,15,527.0,192.5,3.7,20.5,530.5,694.76,546.2
2016,10,23,10,30,839.0,111.0,3.8,21.0,659.0,911.53,699.86
2016,10,23,10,45,548.0,219.5,3.95,21.5,583.0,774.19,597.82
2016,10,23,11,0,257.0,328.0,4.1,22.0,507.0,601.69,464.73
2016,10,23,11,15,373.0,300.0,4.1,22.0,567.0,689.61,532.6
2016,10,23,11,30,489.0,272.0,4.1,22.0,627.0,803.09,615.38
2016,10,23,11,45,413.0,304.5,4.15,22.5,607.0,744.25,569.91
2016,10,23,12,0,337.0,337.0,4.2,23.0,587.0,705.85,539.32
2016,10,23,12,15,597.0,230.0,4.15,23.0,672.5,886.33,673.56
2016,10,23,12,30,857.0,123.0,4.1,23.0,758.0,1026.26,768.77
2016,10,23,12,45,684.0,194.0,4.1,23.5,697.5,933.33,703.46
2016,10,23,13,0,511.0,265.0,4.1,24.0,637.0,819.23,620.87
2016,10,23,13,15,550.5,244.5,4.05,24.0,637.0,828.96,629.79
2016,10,23,13,30,590.0,224.0,4.0,24.0,637.0,834.93,635.34
2016,10,23,13,45,710.0,168.0,3.95,24.0,647.5,885.36,672.18
2016,10,23,14,0,830.0,112.0,3.9,24.0,658.0,909.34,689.17
2016,10,23,14,15,695.0,150.0,3.8,24.0,592.0,812.79,622.39
2016,10,23,14,30,560.0,188.0,3.7,24.0,526.0,703.94,544.45
2016,10,23,14,45,668.5,144.0,3.6,24.0,521.0,735.17,570.16
2016,10,23,15,0,777.0,100.0,3.5,24.0,516.0,741.39,575.58
2016,10,23,15,15,586.0,134.0,3.15,23.5,432.5,606.59,476.01
2016,10,23,15,30,395.0,168.0,2.8,23.0,349.0,472.84,373.94
2016,10,23,15,45,377.5,152.0,2.5,23.0,309.5,425.0,337.49
2016,10,23,16,0,360.0,136.0,2.2,23.0,270.0,378.0,300.52
2016,10,23,16,15,337.5,117.5,2.05,22.5,228.0,326.81,260.21
2016,10,23,16,30,315.0,99.0,1.9,22.0,186.0,277.44,220.09
2016,10,23,16,45,279.0,80.0,1.75,21.5,144.5,223.61,175.2
2016,10,23,17,0,243.0,61.0,1.6,21.0,103.0,173.57,132.29
2016,10,23,17,15,171.0,42.5,1.6,20.5,67.0,116.33,83.39
2016,10,23,17,30,99.0,24.0,1.6,20.0,31.0,57.02,22.09
2016,10,23,17,45,49.5,12.0,1.6,20.0,15.5,20.01,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,19.69,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,59.75,1.19
2016,10,24,7,15,234.5,37.5,1.1,17.5,69.5,129.86,91.88
2016,10,24,7,30,361.0,53.0,1.3,18.0,111.0,207.28,158.3
2016,10,24,7,45,442.0,63.0,1.5,19.0,161.0,277.37,218.01
2016,10,24,8,0,523.0,73.0,1.7,20.0,211.0,353.96,281.5
2016,10,24,8,15,322.0,110.5,1.95,20.5,201.5,308.26,247.31
2016,10,24,8,30,121.0,148.0,2.2,21.0,192.0,221.14,177.0
2016,10,24,8,45,125.0,172.0,2.5,22.0,223.0,253.77,202.73
2016,10,24,9,0,129.0,196.0,2.8,23.0,254.0,286.7,227.71
2016,10,24,9,15,233.5,204.5,2.75,23.5,322.5,392.7,310.73
2016,10,24,9,30,338.0,213.0,2.7,24.0,391.0,492.57,386.44
2016,10,24,9,45,342.5,231.0,2.65,25.0,423.0,528.84,410.38
2016,10,24,10,0,347.0,249.0,2.6,26.0,455.0,564.51,433.59
2016,10,24,10,15,305.0,273.5,2.5,26.0,462.0,565.48,431.84
2016,10,24,10,30,263.0,298.0,2.4,26.0,469.0,562.92,427.7
2016,10,24,10,45,139.5,270.5,2.35,26.5,361.5,402.79,307.48
2016,10,24,11,0,16.0,243.0,2.3,27.0,254.0,217.89,164.76
2016,10,24,11,15,153.5,290.0,2.3,27.0,400.0,442.7,337.34
2016,10,24,11,30,291.0,337.0,2.3,27.0,546.0,655.49,490.04
2016,10,24,11,45,557.0,235.0,2.3,27.5,642.5,839.7,619.87
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,1003.73,725.47
2016,10,24,12,15,822.5,133.0,2.3,28.0,739.0,1005.24,724.66
2016,10,24,12,30,822.0,133.0,2.3,28.0,739.0,1003.39,723.53
2016,10,24,12,45,818.5,132.5,2.3,28.5,730.0,994.64,716.76
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,982.62,708.14
2016,10,24,13,15,565.0,224.0,2.3,29.0,628.0,822.77,603.09
2016,10,24,13,30,315.0,316.0,2.3,29.0,535.0,646.92,479.15
2016,10,24,13,45,548.5,221.5,2.35,29.0,586.5,780.97,579.05
2016,10,24,14,0,782.0,127.0,2.4,29.0,638.0,882.79,649.25
2016,10,24,14,15,768.5,124.5,2.4,29.0,606.0,845.25,624.48
2016,10,24,14,30,755.0,122.0,2.4,29.0,574.0,811.39,603.28
2016,10,24,14,45,405.5,173.5,2.45,29.0,414.5,541.88,412.84
2016,10,24,15,0,56.0,225.0,2.5,29.0,255.0,253.17,193.1
2016,10,24,15,15,361.0,165.5,2.5,28.5,332.0,465.31,361.16
2016,10,24,15,30,666.0,106.0,2.5,28.0,409.0,607.02,469.05
2016,10,24,15,45,632.0,100.0,2.55,28.0,361.0,545.72,423.1
2016,10,24,16,0,598.0,94.0,2.6,28.0,313.0,486.0,378.28
2016,10,24,16,15,547.5,86.0,2.3,27.5,263.0,417.06,324.94
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,352.1,273.1
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,275.1,210.73
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,211.0,157.15
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,136.63,95.73
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,69.91,22.6
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,22.99,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,18.71,9.21
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,31.26,20.33
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,46.84,33.7
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,62.34,46.82
2016,10,25,8,15,0.0,95.5,1.95,19.5,95.5,77.85,59.69
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,93.41,72.35
2016,10,25,8,45,2.0,131.5,2.25,20.5,132.5,109.4,85.18
2016,10,25,9,0,4.0,149.0,2.4,21.0,151.0,125.69,98.06
2016,10,25,9,15,146.5,185.0,2.45,21.5,261.5,292.53,234.18
2016,10,25,9,30,289.0,221.0,2.5,22.0,372.0,464.45,367.39
2016,10,25,9,45,184.0,242.0,2.55,22.5,341.0,394.41,310.1
2016,10,25,10,0,79.0,263.0,2.6,23.0,310.0,314.65,245.56
2016,10,25,10,15,88.5,281.0,2.65,23.0,336.5,343.48,267.7
2016,10,25,10,30,98.0,299.0,2.7,23.0,363.0,372.88,289.71
2016,10,25,10,45,247.0,294.5,2.75,23.5,463.0,552.47,425.92
2016,10,25,11,0,396.0,290.0,2.8,24.0,563.0,696.27,530.33
2016,10,25,11,15,433.5,283.0,2.85,24.0,588.5,754.37,570.3
2016,10,25,11,30,471.0,276.0,2.9,24.0,614.0,791.82,596.62
2016,10,25,11,45,436.5,296.0,2.95,24.5,612.0,782.96,587.92
2016,10,25,12,0,402.0,316.0,3.0,25.0,610.0,751.03,564.16
2016,10,25,12,15,418.0,308.5,3.0,25.0,614.5,760.04,571.1
2016,10,25,12,30,434.0,301.0,3.0,25.0,619.0,789.11,591.16
2016,10,25,12,45,406.5,307.0,3.05,25.5,602.5,743.68,558.61
2016,10,25,13,0,379.0,313.0,3.1,26.0,586.0,718.79,540.26
2016,10,25,13,15,365.5,308.5,3.05,26.0,567.0,695.26,523.9
2016,10,25,13,30,352.0,304.0,3.0,26.0,548.0,670.69,506.77
2016,10,25,13,45,478.5,249.5,2.95,26.0,568.0,745.16,562.7
2016,10,25,14,0,605.0,195.0,2.9,26.0,588.0,799.25,603.22
2016,10,25,14,15,599.5,184.5,2.85,26.0,557.5,765.05,579.74
2016,10,25,14,30,594.0,174.0,2.8,26.0,527.0,728.92,555.37
2016,10,25,14,45,418.0,202.5,2.75,26.0,443.0,583.31,449.02
2016,10,25,15,0,242.0,231.0,2.7,26.0,359.0,423.32,329.1
2016,10,25,15,15,250.0,209.0,2.45,25.5,331.0,413.0,322.88
2016,10,25,15,30,258.0,187.0,2.2,25.0,303.0,384.07,301.87
2016,10,25,15,45,245.0,168.0,1.95,25.0,268.5,343.48,270.62
2016,10,25,16,0,232.0,149.0,1.7,25.0,234.0,303.76,239.54
2016,10,25,16,15,217.0,127.0,1.5,24.5,196.5,260.61,205.62
2016,10,25,16,30,202.0,105.0,1.3,24.0,159.0,218.76,171.79
2016,10,25,16,45,176.5,83.5,1.15,23.5,123.0,174.2,134.89
2016,10,25,17,0,151.0,62.0,1.0,23.0,87.0,132.3,99.34
2016,10,25,17,15,96.0,42.0,1.0,22.5,55.5,85.18,59.32
2016,10,25,17,30,41.0,22.0,1.0,22.0,24.0,34.91,5.6
2016,10,25,17,45,20.5,11.0,1.05,21.5,12.0,13.12,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.5,9.5,1.25,16.5,12.5,19.35,0.0
2016,10,26,7,0,113.0,19.0,1.3,17.0,25.0,57.92,0.0
2016,10,26,7,15,239.0,34.0,1.5,17.5,65.0,129.47,90.53
2016,10,26,7,30,365.0,49.0,1.7,18.0,105.0,209.22,159.92
2016,10,26,7,45,448.0,58.0,1.95,19.0,154.5,277.92,218.99
2016,10,26,8,0,531.0,67.0,2.2,20.0,204.0,354.92,283.34
2016,10,26,8,15,582.5,74.0,2.5,21.0,254.0,420.64,337.12
2016,10,26,8,30,634.0,81.0,2.8,22.0,304.0,490.5,392.26
2016,10,26,8,45,669.0,86.0,3.1,23.0,352.5,551.24,438.64
2016,10,26,9,0,704.0,91.0,3.4,24.0,401.0,613.67,484.85
2016,10,26,9,15,472.0,158.5,3.3,24.5,376.0,538.73,423.82
2016,10,26,9,30,240.0,226.0,3.2,25.0,351.0,415.7,325.89
2016,10,26,9,45,216.0,248.0,3.15,25.5,367.0,428.21,333.84
2016,10,26,10,0,192.0,270.0,3.1,26.0,383.0,438.51,339.37
2016,10,26,10,15,502.0,190.5,3.0,26.0,507.0,674.58,518.14
2016,10,26,10,30,812.0,111.0,2.9,26.0,631.0,891.59,668.12
2016,10,26,10,45,818.5,113.5,2.8,26.5,656.0,921.51,683.23
2016,10,26,11,0,825.0,116.0,2.7,27.0,681.0,948.67,697.89
2016,10,26,11,15,831.0,117.0,2.65,27.5,698.0,970.76,709.54
2016,10,26,11,30,837.0,118.0,2.6,28.0,715.0,989.8,719.22
2016,10,26,11,45,851.0,113.0,2.55,28.5,726.5,1006.83,727.66
2016,10,26,12,0,865.0,108.0,2.5,29.0,738.0,1006.84,725.29
2016,10,26,12,15,544.5,231.0,2.45,29.0,627.5,830.56,608.22
2016,10,26,12,30,224.0,354.0,2.4,29.0,517.0,590.34,437.04
2016,10,26,12,45,542.0,230.5,2.4,29.0,619.5,823.18,606.66
2016,10,26,13,0,860.0,107.0,2.4,29.0,722.0,988.45,714.96
2016,10,26,13,15,854.5,106.0,2.4,29.0,705.5,970.57,702.4
2016,10,26,13,30,849.0,105.0,2.4,29.0,689.0,962.1,697.84
2016,10,26,13,45,840.0,104.0,2.4,29.5,664.0,934.35,679.44
2016,10,26,14,0,831.0,103.0,2.4,30.0,639.0,903.88,659.5
2016,10,26,14,15,819.0,101.0,2.35,29.5,607.5,867.04,637.53
2016,10,26,14,30,807.0,99.0,2.3,29.0,576.0,828.04,613.95
2016,10,26,14,45,781.5,99.5,2.3,29.0,536.0,778.73,582.26
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,728.56,549.58
2016,10,26,15,15,732.5,96.0,2.25,28.5,452.5,678.34,517.06
2016,10,26,15,30,709.0,92.0,2.2,28.0,409.0,624.18,479.7
2016,10,26,15,45,676.5,87.0,2.2,28.0,361.0,563.2,435.43
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,503.6,390.83
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,434.94,337.78
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,370.04,285.96
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,295.75,225.58
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,228.6,169.34
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,148.93,103.11
2016,10,26,17,30,157.0,22.0,1.1,24.0,30.0,76.06,8.8
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.0,25.92,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,38.0,9.0,1.45,17.5,11.0,7.08,0.0
2016,10,27,7,0,76.0,18.0,1.6,18.0,22.0,42.67,0.0
2016,10,27,7,15,191.5,35.5,1.75,18.5,61.0,116.98,80.97
2016,10,27,7,30,307.0,53.0,1.9,19.0,100.0,190.6,145.29
2016,10,27,7,45,394.0,64.0,2.05,20.0,148.5,257.87,202.74
2016,10,27,8,0,481.0,75.0,2.2,21.0,197.0,339.18,270.05
2016,10,27,8,15,534.5,83.0,2.05,21.5,247.0,404.91,323.34
2016,10,27,8,30,588.0,91.0,1.9,22.0,297.0,474.95,377.8
2016,10,27,8,45,630.0,96.0,1.8,23.0,345.5,538.38,424.44
2016,10,27,9,0,672.0,101.0,1.7,24.0,394.0,604.14,470.73
2016,10,27,9,15,698.5,105.5,1.5,24.5,438.5,659.84,508.01
2016,10,27,9,30,725.0,110.0,1.3,25.0,483.0,715.79,543.14
2016,10,27,9,45,745.0,113.0,1.15,26.0,522.0,764.61,570.7
2016,10,27,10,0,765.0,116.0,1.0,27.0,561.0,812.49,596.45
2016,10,27,10,15,779.0,118.5,1.05,27.0,593.5,847.82,618.37
2016,10,27,10,30,793.0,121.0,1.1,27.0,626.0,886.5,642.5
2016,10,27,10,45,802.0,123.0,1.2,27.5,651.5,917.79,661.21
2016,10,27,11,0,811.0,125.0,1.3,28.0,677.0,946.47,678.29
2016,10,27,11,15,817.0,126.5,1.4,28.0,694.0,968.9,692.82
2016,10,27,11,30,823.0,128.0,1.5,28.0,711.0,988.3,705.62
2016,10,27,11,45,847.0,118.0,1.65,28.5,724.5,1009.84,719.19
2016,10,27,12,0,871.0,108.0,1.8,29.0,738.0,1014.16,722.01
2016,10,27,12,15,485.5,227.5,1.85,29.0,579.0,768.24,561.26
2016,10,27,12,30,100.0,347.0,1.9,29.0,420.0,434.31,322.27
2016,10,27,12,45,484.0,226.5,1.95,29.5,571.5,761.74,561.94
2016,10,27,13,0,868.0,106.0,2.0,30.0,723.0,996.51,713.86
2016,10,27,13,15,863.0,105.0,2.0,30.0,706.5,979.0,700.85
2016,10,27,13,30,858.0,104.0,2.0,30.0,690.0,958.38,688.65
2016,10,27,13,45,851.0,102.0,2.05,30.0,665.5,943.62,680.85
2016,10,27,14,0,844.0,100.0,2.1,30.0,641.0,913.58,663.16
2016,10,27,14,15,832.0,98.0,2.1,29.5,609.0,876.4,641.63
2016,10,27,14,30,820.0,96.0,2.1,29.0,577.0,837.02,618.44
2016,10,27,14,45,798.5,95.0,2.15,29.0,537.5,788.95,588.23
2016,10,27,15,0,777.0,94.0,2.2,29.0,498.0,739.79,556.79
2016,10,27,15,15,753.5,90.5,2.2,28.5,454.0,685.63,521.98
2016,10,27,15,30,730.0,87.0,2.2,28.0,410.0,634.45,487.46
2016,10,27,15,45,697.0,82.0,2.25,28.0,361.5,572.24,442.56
2016,10,27,16,0,664.0,77.0,2.3,28.0,313.0,511.46,397.25
2016,10,27,16,15,615.0,71.0,2.05,27.5,262.5,442.42,343.97
2016,10,27,16,30,566.0,65.0,1.8,27.0,212.0,377.14,291.82
2016,10,27,16,45,495.0,55.5,1.55,26.5,163.0,302.53,230.95
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,235.03,174.1
2016,10,27,17,15,298.0,33.0,1.25,25.0,71.5,153.59,105.7
2016,10,27,17,30,172.0,20.0,1.2,24.0,29.0,78.91,0.0
2016,10,27,17,45,86.0,10.0,1.2,23.0,14.5,26.97,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,83.5,8.5,0.9,15.5,12.0,6.69,0.0
2016,10,28,7,0,167.0,17.0,0.9,16.0,24.0,71.62,0.0
2016,10,28,7,15,304.0,30.0,1.0,16.5,66.5,150.41,103.81
2016,10,28,7,30,441.0,43.0,1.1,17.0,109.0,235.33,179.52
2016,10,28,7,45,523.5,51.5,1.25,18.0,160.5,307.32,241.56
2016,10,28,8,0,606.0,60.0,1.4,19.0,212.0,387.67,308.31
2016,10,28,8,15,656.0,66.0,1.5,20.0,264.0,455.28,362.79
2016,10,28,8,30,706.0,72.0,1.6,21.0,316.0,526.78,417.94
2016,10,28,8,45,741.5,75.5,1.75,22.0,366.0,586.79,462.73
2016,10,28,9,0,777.0,79.0,1.9,23.0,416.0,651.11,509.02
2016,10,28,9,15,800.5,82.5,2.0,23.5,461.5,707.62,547.87
2016,10,28,9,30,824.0,86.0,2.1,24.0,507.0,763.82,585.1
2016,10,28,9,45,842.5,88.0,2.25,24.5,547.5,813.58,617.54
2016,10,28,10,0,861.0,90.0,2.4,25.0,588.0,861.99,648.68
2016,10,28,10,15,873.0,91.5,2.45,25.5,621.0,892.22,666.41
2016,10,28,10,30,885.0,93.0,2.5,26.0,654.0,929.71,689.03
2016,10,28,10,45,895.0,93.5,2.55,26.5,680.0,961.72,707.78
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,990.96,724.68
2016,10,28,11,15,910.0,95.0,2.6,27.0,723.5,1012.91,737.84
2016,10,28,11,30,915.0,96.0,2.6,27.0,741.0,1031.6,749.04
2016,10,28,11,45,532.5,224.0,2.6,27.5,600.5,808.12,598.21
2016,10,28,12,0,150.0,352.0,2.6,28.0,460.0,515.48,384.87
2016,10,28,12,15,538.5,222.0,2.6,28.0,610.0,817.0,607.16
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,1054.46,761.88
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,1046.74,753.34
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,1035.48,745.18
2016,10,28,13,15,573.0,207.0,2.6,29.0,609.0,816.83,602.18
2016,10,28,13,30,223.0,323.0,2.6,29.0,475.0,547.76,409.57
2016,10,28,13,45,559.5,205.0,2.6,29.0,566.0,778.3,580.87
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,936.59,687.15
2016,10,28,14,15,884.5,85.5,2.55,29.0,624.5,899.66,662.16
2016,10,28,14,30,873.0,84.0,2.5,29.0,592.0,860.4,637.29
2016,10,28,14,45,856.5,81.5,2.5,29.0,552.5,813.75,607.59
2016,10,28,15,0,840.0,79.0,2.5,29.0,513.0,773.55,581.98
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.5,718.73,546.56
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,663.42,510.01
2016,10,28,15,45,764.0,69.5,2.4,28.0,372.5,600.79,464.64
2016,10,28,16,0,732.0,66.0,2.4,28.0,323.0,539.22,418.58
2016,10,28,16,15,685.0,61.0,2.1,27.0,271.5,469.06,365.03
2016,10,28,16,30,638.0,56.0,1.8,26.0,220.0,404.88,313.9
2016,10,28,16,45,561.5,48.5,1.5,25.5,168.5,326.21,249.36
2016,10,28,17,0,485.0,41.0,1.2,25.0,117.0,255.21,189.15
2016,10,28,17,15,350.0,30.0,1.15,24.0,73.0,169.22,115.94
2016,10,28,17,30,215.0,19.0,1.1,23.0,29.0,89.94,0.0
2016,10,28,17,45,107.5,9.5,1.1,22.5,14.5,31.59,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,23.0,53.02,0.0
2016,10,29,7,15,289.5,30.0,1.85,17.5,64.5,146.51,99.86
2016,10,29,7,30,433.0,43.0,2.1,18.0,106.0,233.37,178.04
2016,10,29,7,45,523.5,50.0,2.4,19.0,157.5,307.1,242.01
2016,10,29,8,0,614.0,57.0,2.7,20.0,209.0,389.85,311.52
2016,10,29,8,15,663.5,62.5,2.75,20.5,260.5,456.96,366.97
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,525.39,421.42
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,588.69,469.25
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,653.55,516.47
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,708.72,554.43
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,763.45,590.97
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.5,811.51,620.86
2016,10,29,10,0,863.0,84.0,3.2,26.0,580.0,848.7,642.67
2016,10,29,10,15,874.0,85.5,3.2,26.5,612.5,887.58,666.36
