Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.03,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.27,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.51,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.13,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,11,9,8,15,0.0,10.0,3.6,15.0,10.0,7.59,0.85
2016,11,9,8,30,0.0,12.0,3.7,15.0,12.0,9.11,2.18
2016,11,9,8,45,0.0,52.0,3.8,15.5,52.0,39.78,28.37
2016,11,9,9,0,0.0,92.0,3.9,16.0,92.0,72.65,56.01
2016,11,9,9,15,0.0,68.5,3.95,16.0,68.5,52.55,38.91
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,34.43,23.53
2016,11,9,9,45,0.0,61.0,4.05,16.0,61.0,46.78,33.86
2016,11,9,10,0,0.0,77.0,4.1,16.0,77.0,59.18,44.14
2016,11,9,10,15,0.0,81.5,4.1,16.0,81.5,62.69,46.96
2016,11,9,10,30,0.0,86.0,4.1,16.0,86.0,66.21,49.78
2016,11,9,10,45,0.0,76.5,4.15,16.5,76.5,58.87,43.5
2016,11,9,11,0,0.0,67.0,4.2,17.0,67.0,51.53,37.27
2016,11,9,11,15,0.0,68.5,4.2,17.0,68.5,52.71,38.2
2016,11,9,11,30,0.0,70.0,4.2,17.0,70.0,53.88,39.13
2016,11,9,11,45,0.0,77.0,4.25,17.5,77.0,59.32,43.5
2016,11,9,12,0,0.0,84.0,4.3,18.0,84.0,64.76,47.86
2016,11,9,12,15,0.0,84.0,4.2,18.0,84.0,64.76,47.85
2016,11,9,12,30,0.0,84.0,4.1,18.0,84.0,64.76,47.85
2016,11,9,12,45,0.0,109.5,4.1,18.0,109.5,85.35,64.74
2016,11,9,13,0,0.0,135.0,4.1,18.0,135.0,107.03,82.47
2016,11,9,13,15,0.0,106.0,4.05,18.0,106.0,82.45,62.44
2016,11,9,13,30,0.0,77.0,4.0,18.0,77.0,59.28,43.48
2016,11,9,13,45,0.0,71.0,4.0,18.5,71.0,54.61,39.62
2016,11,9,14,0,0.0,65.0,4.0,19.0,65.0,49.95,35.77
2016,11,9,14,15,0.0,75.5,4.0,19.0,75.5,58.05,42.54
2016,11,9,14,30,0.0,86.0,4.0,19.0,86.0,66.17,49.34
2016,11,9,14,45,0.0,64.5,4.0,19.0,64.5,49.49,35.64
2016,11,9,15,0,0.0,43.0,4.0,19.0,43.0,32.9,21.91
2016,11,9,15,15,0.0,41.5,3.9,18.5,41.5,31.73,21.06
2016,11,9,15,30,0.0,40.0,3.8,18.0,40.0,30.56,20.19
2016,11,9,15,45,0.0,34.5,3.7,18.0,34.5,26.32,16.67
2016,11,9,16,0,0.0,29.0,3.6,18.0,29.0,22.1,13.11
2016,11,9,16,15,0.0,23.5,3.3,17.5,23.5,17.88,9.55
2016,11,9,16,30,0.0,18.0,3.0,17.0,18.0,13.68,5.95
2016,11,9,16,45,0.0,13.0,2.7,17.0,13.0,9.86,2.62
2016,11,9,17,0,0.0,8.0,2.4,17.0,8.0,6.06,0.0
2016,11,9,17,15,0.0,4.0,2.35,16.5,4.0,3.02,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,37.5,19.5,2.3,13.0,23.5,35.15,3.94
2016,11,10,7,30,75.0,39.0,2.3,13.0,47.0,77.05,56.19
2016,11,10,7,45,110.0,60.0,2.35,13.5,79.0,118.9,93.97
2016,11,10,8,0,145.0,81.0,2.4,14.0,111.0,163.9,133.56
2016,11,10,8,15,170.5,100.0,2.35,14.0,144.5,215.92,178.47
2016,11,10,8,30,196.0,119.0,2.3,14.0,178.0,260.26,216.17
2016,11,10,8,45,223.0,138.0,2.25,14.5,216.0,307.92,255.26
2016,11,10,9,0,250.0,157.0,2.2,15.0,254.0,357.81,295.06
2016,11,10,9,15,183.0,180.5,2.2,15.0,256.0,327.63,269.1
2016,11,10,9,30,116.0,204.0,2.2,15.0,258.0,306.87,250.33
2016,11,10,9,45,58.0,175.0,2.25,15.5,202.0,210.42,170.62
2016,11,10,10,0,0.0,146.0,2.3,16.0,146.0,118.65,93.26
2016,11,10,10,15,159.5,199.5,2.25,16.5,293.0,348.35,283.01
2016,11,10,10,30,319.0,253.0,2.2,17.0,440.0,581.87,462.01
2016,11,10,10,45,271.0,273.5,2.2,17.5,437.0,567.43,446.62
2016,11,10,11,0,223.0,294.0,2.2,18.0,434.0,526.93,414.1
2016,11,10,11,15,251.5,298.0,2.2,18.0,460.0,562.97,441.45
2016,11,10,11,30,280.0,302.0,2.2,18.0,486.0,623.31,485.33
2016,11,10,11,45,286.0,305.5,2.2,18.5,495.5,636.27,493.18
2016,11,10,12,0,292.0,309.0,2.2,19.0,505.0,648.2,500.67
2016,11,10,12,15,428.0,265.5,2.3,19.0,552.5,761.95,585.76
2016,11,10,12,30,564.0,222.0,2.4,19.0,600.0,853.53,653.14
2016,11,10,12,45,424.0,262.5,2.5,19.5,544.5,751.3,576.9
2016,11,10,13,0,284.0,303.0,2.6,20.0,489.0,629.21,486.4
2016,11,10,13,15,308.5,289.5,2.7,20.0,487.5,634.38,492.64
2016,11,10,13,30,333.0,276.0,2.8,20.0,486.0,637.68,496.7
2016,11,10,13,45,321.0,267.0,2.9,20.0,463.0,609.15,476.58
2016,11,10,14,0,309.0,258.0,3.0,20.0,440.0,580.07,456.07
2016,11,10,14,15,284.5,247.0,2.95,20.0,407.5,537.07,424.25
2016,11,10,14,30,260.0,236.0,2.9,20.0,375.0,494.68,392.62
2016,11,10,14,45,258.0,218.0,2.9,20.0,348.0,464.06,370.38
2016,11,10,15,0,256.0,200.0,2.9,20.0,321.0,432.96,347.39
2016,11,10,15,15,150.0,179.0,2.75,19.5,248.0,301.94,243.86
2016,11,10,15,30,44.0,158.0,2.6,19.0,175.0,182.6,146.46
2016,11,10,15,45,38.5,138.5,2.5,19.0,152.5,158.23,126.88
2016,11,10,16,0,33.0,119.0,2.4,19.0,130.0,134.49,107.31
2016,11,10,16,15,25.0,99.0,2.05,18.5,106.5,109.35,86.37
2016,11,10,16,30,17.0,79.0,1.7,18.0,83.0,77.75,59.72
2016,11,10,16,45,8.5,58.5,1.4,17.5,60.5,54.9,40.1
2016,11,10,17,0,0.0,38.0,1.1,17.0,38.0,32.47,20.71
2016,11,10,17,15,0.0,19.0,1.05,16.0,19.0,14.64,2.26
2016,11,10,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,6.0,1.75,11.5,6.0,4.54,0.0
2016,11,11,7,30,0.0,12.0,2.0,12.0,12.0,9.1,1.74
2016,11,11,7,45,0.0,20.0,2.25,13.0,20.0,15.21,7.22
2016,11,11,8,0,0.0,28.0,2.5,14.0,28.0,21.33,12.59
2016,11,11,8,15,0.0,37.0,2.35,14.5,37.0,28.24,18.6
2016,11,11,8,30,0.0,46.0,2.2,15.0,46.0,35.16,24.52
2016,11,11,8,45,0.0,47.0,2.05,15.5,47.0,35.93,25.1
2016,11,11,9,0,0.0,48.0,1.9,16.0,48.0,36.71,25.65
2016,11,11,9,15,0.0,55.0,1.95,16.5,55.0,42.12,30.09
2016,11,11,9,30,0.0,62.0,2.0,17.0,62.0,47.53,34.48
2016,11,11,9,45,0.0,80.0,2.05,18.0,80.0,61.48,45.84
2016,11,11,10,0,0.0,98.0,2.1,19.0,98.0,76.18,57.64
2016,11,11,10,15,1.0,136.5,2.1,19.0,137.0,110.44,85.54
2016,11,11,10,30,2.0,175.0,2.1,19.0,176.0,146.15,114.23
2016,11,11,10,45,3.0,181.0,2.15,19.5,183.0,152.13,118.59
2016,11,11,11,0,4.0,187.0,2.2,20.0,190.0,158.25,123.12
2016,11,11,11,15,8.5,205.5,2.2,20.0,211.5,179.72,140.23
2016,11,11,11,30,13.0,224.0,2.2,20.0,233.0,201.61,157.54
2016,11,11,11,45,35.0,260.0,2.2,20.5,284.0,282.51,221.0
2016,11,11,12,0,57.0,296.0,2.2,21.0,335.0,345.35,269.0
2016,11,11,12,15,87.0,307.5,2.2,21.0,366.0,389.23,302.99
2016,11,11,12,30,117.0,319.0,2.2,21.0,397.0,433.22,336.78
2016,11,11,12,45,273.0,292.0,2.25,21.5,471.5,609.04,469.71
2016,11,11,13,0,429.0,265.0,2.3,22.0,546.0,754.97,575.19
2016,11,11,13,15,652.5,175.0,2.3,22.0,590.0,883.96,668.01
2016,11,11,13,30,876.0,85.0,2.3,22.0,634.0,968.76,724.52
2016,11,11,13,45,613.0,166.5,2.3,22.5,543.5,810.73,616.07
2016,11,11,14,0,350.0,248.0,2.3,23.0,453.0,607.76,468.28
2016,11,11,14,15,334.0,236.0,2.25,22.5,423.5,570.16,443.56
2016,11,11,14,30,318.0,224.0,2.2,22.0,394.0,532.5,417.24
2016,11,11,14,45,338.5,203.0,2.2,22.0,372.0,515.33,406.15
2016,11,11,15,0,359.0,182.0,2.2,22.0,350.0,495.78,392.94
2016,11,11,15,15,347.5,166.0,2.05,22.0,316.0,455.12,362.35
2016,11,11,15,30,336.0,150.0,1.9,22.0,282.0,414.64,331.51
2016,11,11,15,45,487.5,109.0,1.8,22.0,273.5,472.1,377.32
2016,11,11,16,0,639.0,68.0,1.7,22.0,265.0,504.59,401.7
2016,11,11,16,15,582.5,61.5,1.45,21.5,216.5,431.67,343.1
2016,11,11,16,30,526.0,55.0,1.2,21.0,168.0,363.28,286.76
2016,11,11,16,45,438.5,45.5,0.95,20.5,122.0,282.01,218.7
2016,11,11,17,0,351.0,36.0,0.7,20.0,76.0,209.67,155.27
2016,11,11,17,15,175.5,18.0,0.7,19.5,38.0,100.28,41.37
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,176.5,15.5,3.2,12.0,34.0,92.47,0.0
2016,11,12,7,30,353.0,31.0,3.3,12.0,68.0,201.26,151.25
2016,11,12,7,45,450.5,40.0,3.45,12.5,114.0,276.38,222.43
2016,11,12,8,0,548.0,49.0,3.6,13.0,160.0,361.82,297.9
2016,11,12,8,15,605.5,55.5,3.6,13.5,209.0,431.25,358.22
2016,11,12,8,30,663.0,62.0,3.6,14.0,258.0,505.47,420.07
2016,11,12,8,45,700.0,66.5,3.65,15.0,305.0,564.76,467.15
2016,11,12,9,0,737.0,71.0,3.7,16.0,352.0,629.2,516.13
2016,11,12,9,15,763.0,74.5,3.65,16.5,395.5,685.54,556.44
2016,11,12,9,30,789.0,78.0,3.6,17.0,439.0,741.9,595.71
2016,11,12,9,45,805.5,81.0,3.55,17.5,477.0,789.47,627.56
2016,11,12,10,0,822.0,84.0,3.5,18.0,515.0,835.74,657.86
2016,11,12,10,15,835.0,86.0,3.4,18.0,547.0,876.08,684.39
2016,11,12,10,30,848.0,88.0,3.3,18.0,579.0,914.39,709.18
2016,11,12,10,45,854.5,90.5,3.2,18.5,603.0,944.86,726.87
2016,11,12,11,0,861.0,93.0,3.1,19.0,627.0,960.49,734.23
2016,11,12,11,15,867.0,94.0,3.0,19.0,644.0,982.53,747.51
2016,11,12,11,30,873.0,95.0,2.9,19.0,661.0,1001.57,758.68
2016,11,12,11,45,879.0,94.0,2.85,19.5,670.0,1015.14,765.24
2016,11,12,12,0,885.0,93.0,2.8,20.0,679.0,1025.49,769.79
2016,11,12,12,15,885.0,93.0,2.7,20.0,679.5,1027.58,769.98
2016,11,12,12,30,885.0,93.0,2.6,20.0,680.0,1026.32,768.17
2016,11,12,12,45,881.5,93.0,2.55,20.5,672.0,1018.14,761.03
2016,11,12,13,0,878.0,93.0,2.5,21.0,664.0,1006.68,751.99
2016,11,12,13,15,872.5,92.0,2.45,21.0,647.5,988.85,740.36
2016,11,12,13,30,867.0,91.0,2.4,21.0,631.0,967.96,726.88
2016,11,12,13,45,856.0,90.5,2.4,21.0,607.0,951.11,716.73
2016,11,12,14,0,845.0,90.0,2.4,21.0,583.0,919.56,696.68
2016,11,12,14,15,832.0,88.5,2.4,21.0,552.0,882.57,672.95
2016,11,12,14,30,819.0,87.0,2.4,21.0,521.0,843.48,647.63
2016,11,12,14,45,431.5,138.5,2.4,21.0,366.0,542.27,429.61
2016,11,12,15,0,44.0,190.0,2.4,21.0,211.0,217.43,171.85
2016,11,12,15,15,40.0,172.5,2.3,20.5,190.0,195.7,155.89
2016,11,12,15,30,36.0,155.0,2.2,20.0,169.0,174.46,139.26
2016,11,12,15,45,31.0,135.5,2.1,20.0,146.5,150.71,120.04
2016,11,12,16,0,26.0,116.0,2.0,20.0,124.0,127.56,101.02
2016,11,12,16,15,17.5,96.0,1.75,19.5,101.0,93.62,72.88
2016,11,12,16,30,9.0,76.0,1.5,19.0,78.0,70.88,53.67
2016,11,12,16,45,4.5,55.5,1.3,18.5,56.5,50.17,35.97
2016,11,12,17,0,0.0,35.0,1.1,18.0,35.0,29.4,18.01
2016,11,12,17,15,0.0,17.5,1.1,17.5,17.5,13.36,0.3
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,104.5,18.0,1.2,11.5,28.5,67.71,0.0
2016,11,13,7,30,209.0,36.0,1.4,12.0,57.0,147.38,109.09
2016,11,13,7,45,287.5,51.0,1.65,12.5,98.0,210.79,168.65
2016,11,13,8,0,366.0,66.0,1.9,13.0,139.0,283.14,232.16
2016,11,13,8,15,432.5,73.5,1.8,13.5,183.0,348.0,287.79
2016,11,13,8,30,499.0,81.0,1.7,14.0,227.0,425.69,351.45
2016,11,13,8,45,507.0,96.0,1.6,14.5,266.5,466.0,383.02
2016,11,13,9,0,515.0,111.0,1.5,15.0,306.0,512.46,417.9
2016,11,13,9,15,625.5,102.5,1.4,15.5,367.5,618.45,497.44
2016,11,13,9,30,736.0,94.0,1.3,16.0,429.0,723.13,570.31
2016,11,13,9,45,756.5,97.5,1.25,17.0,467.5,772.9,600.29
2016,11,13,10,0,777.0,101.0,1.2,18.0,506.0,816.71,625.79
2016,11,13,10,15,792.0,103.5,1.1,18.5,538.0,858.27,649.58
2016,11,13,10,30,807.0,106.0,1.0,19.0,570.0,897.98,671.47
2016,11,13,10,45,606.0,178.5,0.95,20.0,535.5,813.36,610.25
2016,11,13,11,0,405.0,251.0,0.9,21.0,501.0,679.89,512.75
2016,11,13,11,15,622.5,182.0,0.9,21.0,577.5,859.81,639.38
2016,11,13,11,30,840.0,113.0,0.9,21.0,654.0,1003.25,728.75
2016,11,13,11,45,839.5,115.0,0.95,21.5,662.5,1013.73,732.36
2016,11,13,12,0,839.0,117.0,1.0,22.0,671.0,1020.91,736.04
2016,11,13,12,15,699.0,168.0,1.05,22.0,630.0,945.96,689.33
2016,11,13,12,30,559.0,219.0,1.1,22.0,589.0,847.18,625.99
2016,11,13,12,45,493.5,240.5,1.15,22.0,564.0,800.73,595.51
2016,11,13,13,0,428.0,262.0,1.2,22.0,539.0,752.21,562.46
2016,11,13,13,15,505.5,227.5,1.2,22.0,546.5,786.6,588.98
2016,11,13,13,30,583.0,193.0,1.2,22.0,554.0,815.35,610.66
2016,11,13,13,45,469.0,218.0,1.3,22.5,502.0,720.84,544.17
2016,11,13,14,0,355.0,243.0,1.4,23.0,450.0,608.45,464.73
2016,11,13,14,15,424.0,213.0,1.4,23.0,446.5,647.98,495.95
2016,11,13,14,30,493.0,183.0,1.4,23.0,443.0,662.1,508.12
2016,11,13,14,45,596.5,146.0,1.4,23.0,438.0,698.71,536.69
2016,11,13,15,0,700.0,109.0,1.4,23.0,433.0,719.48,552.57
2016,11,13,15,15,670.5,104.0,1.35,22.5,390.0,662.01,513.6
2016,11,13,15,30,641.0,99.0,1.3,22.0,347.0,604.99,473.65
2016,11,13,15,45,592.0,94.0,1.3,22.0,300.0,535.46,422.37
2016,11,13,16,0,543.0,89.0,1.3,22.0,253.0,468.62,371.44
2016,11,13,16,15,482.5,79.5,1.2,21.0,205.5,394.0,313.57
2016,11,13,16,30,422.0,70.0,1.1,20.0,158.0,322.63,255.99
2016,11,13,16,45,329.0,56.0,1.0,19.5,113.5,240.52,187.58
2016,11,13,17,0,236.0,42.0,0.9,19.0,69.0,168.74,125.1
2016,11,13,17,15,118.0,21.0,0.95,18.5,34.5,80.54,24.85
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,130.5,17.5,2.1,12.5,30.0,76.03,0.0
2016,11,14,7,30,261.0,35.0,2.4,13.0,60.0,168.07,123.19
2016,11,14,7,45,362.5,47.5,2.7,14.0,105.5,243.48,194.1
2016,11,14,8,0,464.0,60.0,3.0,15.0,151.0,330.45,269.51
2016,11,14,8,15,526.5,68.5,3.05,15.5,199.0,401.5,330.49
2016,11,14,8,30,589.0,77.0,3.1,16.0,247.0,477.65,393.41
2016,11,14,8,45,635.5,82.0,3.2,17.0,294.5,544.18,445.86
2016,11,14,9,0,682.0,87.0,3.3,18.0,342.0,613.34,498.4
2016,11,14,9,15,711.0,91.0,3.3,18.5,385.5,670.45,540.0
2016,11,14,9,30,740.0,95.0,3.3,19.0,429.0,727.98,580.06
2016,11,14,9,45,764.5,97.5,3.3,19.5,468.0,780.04,615.18
2016,11,14,10,0,789.0,100.0,3.3,20.0,507.0,826.4,645.53
2016,11,14,10,15,803.0,102.0,3.25,20.5,539.0,866.87,670.94
2016,11,14,10,30,817.0,104.0,3.2,21.0,571.0,905.39,694.64
2016,11,14,10,45,829.5,105.0,3.2,22.0,596.5,939.18,713.75
2016,11,14,11,0,842.0,106.0,3.2,23.0,622.0,970.51,730.98
2016,11,14,11,15,848.0,107.0,3.15,23.0,638.5,992.75,744.45
2016,11,14,11,30,854.0,108.0,3.1,23.0,655.0,1011.97,756.02
2016,11,14,11,45,873.5,100.5,3.05,23.5,667.0,1031.58,766.46
2016,11,14,12,0,893.0,93.0,3.0,24.0,679.0,1034.73,766.11
2016,11,14,12,15,893.0,93.0,2.9,24.0,679.5,1036.91,766.47
2016,11,14,12,30,893.0,93.0,2.8,24.0,680.0,1035.71,764.78
2016,11,14,12,45,891.0,92.5,2.75,24.5,672.0,1028.5,758.36
2016,11,14,13,0,889.0,92.0,2.7,25.0,664.0,1017.97,750.01
2016,11,14,13,15,883.5,91.0,2.65,25.0,648.0,1000.09,738.52
2016,11,14,13,30,878.0,90.0,2.6,25.0,632.0,979.13,725.2
2016,11,14,13,45,870.5,88.0,2.55,25.0,608.0,952.09,707.97
2016,11,14,14,0,863.0,86.0,2.5,25.0,584.0,922.31,689.0
2016,11,14,14,15,850.5,84.0,2.4,25.0,553.0,895.81,671.83
2016,11,14,14,30,838.0,82.0,2.3,25.0,522.0,856.16,645.69
2016,11,14,14,45,821.0,79.5,2.25,25.0,484.5,810.17,615.54
2016,11,14,15,0,804.0,77.0,2.2,25.0,447.0,762.81,584.09
2016,11,14,15,15,779.5,74.0,2.0,24.5,404.0,708.0,546.93
2016,11,14,15,30,755.0,71.0,1.8,24.0,361.0,652.97,508.89
2016,11,14,15,45,722.5,66.0,1.65,24.0,314.5,590.32,462.86
2016,11,14,16,0,690.0,61.0,1.5,24.0,268.0,528.86,415.58
2016,11,14,16,15,635.5,55.0,1.35,23.0,219.0,458.57,361.27
2016,11,14,16,30,581.0,49.0,1.2,22.0,170.0,389.3,305.4
2016,11,14,16,45,494.5,40.5,1.05,21.5,123.0,306.62,236.46
2016,11,14,17,0,408.0,32.0,0.9,21.0,76.0,232.84,170.68
2016,11,14,17,15,204.0,16.0,0.95,20.5,38.0,108.68,28.71
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,224.5,12.5,2.5,12.5,33.5,103.37,0.0
2016,11,15,7,30,449.0,25.0,2.8,13.0,67.0,231.22,167.81
2016,11,15,7,45,545.5,32.0,3.15,14.0,115.0,309.39,246.13
2016,11,15,8,0,642.0,39.0,3.5,15.0,163.0,397.24,323.49
2016,11,15,8,15,697.5,44.0,3.3,15.5,213.5,468.61,384.98
2016,11,15,8,30,753.0,49.0,3.1,16.0,264.0,544.28,446.93
2016,11,15,8,45,789.0,52.0,2.95,17.0,312.5,608.32,496.22
2016,11,15,9,0,825.0,55.0,2.8,18.0,361.0,667.25,537.93
2016,11,15,9,15,849.0,57.5,2.6,18.5,405.5,723.58,576.08
2016,11,15,9,30,873.0,60.0,2.4,19.0,450.0,779.7,612.58
2016,11,15,9,45,890.0,61.5,2.25,20.0,489.5,828.13,641.44
2016,11,15,10,0,907.0,63.0,2.1,21.0,529.0,875.16,668.29
2016,11,15,10,15,918.5,64.5,2.0,22.0,561.5,915.53,690.21
2016,11,15,10,30,930.0,66.0,1.9,23.0,594.0,953.59,710.01
2016,11,15,10,45,938.0,67.0,1.85,24.0,619.0,985.16,725.69
2016,11,15,11,0,946.0,68.0,1.8,25.0,644.0,1013.82,739.29
2016,11,15,11,15,950.5,68.5,1.75,25.0,661.5,1035.32,751.11
2016,11,15,11,30,955.0,69.0,1.7,25.0,679.0,1053.49,760.93
2016,11,15,11,45,954.0,71.5,1.65,25.5,687.5,1065.18,765.28
2016,11,15,12,0,953.0,74.0,1.6,26.0,696.0,1073.26,767.56
2016,11,15,12,15,953.0,74.0,1.55,26.0,696.5,1075.63,767.98
2016,11,15,12,30,953.0,74.0,1.5,26.0,697.0,1074.4,766.4
2016,11,15,12,45,950.0,74.0,1.5,26.5,689.0,1066.51,760.29
2016,11,15,13,0,947.0,74.0,1.5,27.0,681.0,1055.11,752.27
2016,11,15,13,15,942.0,73.5,1.45,27.0,664.5,1037.63,741.34
2016,11,15,13,30,937.0,73.0,1.4,27.0,648.0,1016.85,728.55
2016,11,15,13,45,928.5,72.0,1.35,27.0,623.5,988.9,711.4
2016,11,15,14,0,920.0,71.0,1.3,27.0,599.0,958.06,692.54
2016,11,15,14,15,908.0,69.5,1.25,27.0,567.0,920.71,669.52
2016,11,15,14,30,896.0,68.0,1.2,27.0,535.0,881.05,644.95
2016,11,15,14,45,879.5,66.0,1.15,27.0,497.0,834.9,615.92
2016,11,15,15,0,863.0,64.0,1.1,27.0,459.0,787.26,585.59
2016,11,15,15,15,839.5,61.5,1.0,26.5,415.0,732.4,550.35
2016,11,15,15,30,816.0,59.0,0.9,26.0,371.0,684.02,518.84
2016,11,15,15,45,781.5,55.5,0.85,26.0,323.0,619.33,474.27
2016,11,15,16,0,747.0,52.0,0.8,26.0,275.0,555.94,427.56
2016,11,15,16,15,694.0,47.5,0.75,25.5,225.0,482.18,372.0
2016,11,15,16,30,641.0,43.0,0.7,25.0,175.0,412.24,316.71
2016,11,15,16,45,551.0,36.0,0.65,24.5,126.5,326.07,246.76
2016,11,15,17,0,461.0,29.0,0.6,24.0,78.0,248.47,178.67
2016,11,15,17,15,230.5,14.5,0.7,23.5,39.0,116.74,23.73
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,209.0,13.0,2.05,13.5,32.0,83.92,0.0
2016,11,16,7,30,418.0,26.0,2.3,14.0,64.0,219.33,156.14
2016,11,16,7,45,517.0,34.0,2.55,15.0,111.5,298.4,235.78
2016,11,16,8,0,616.0,42.0,2.8,16.0,159.0,387.34,313.35
2016,11,16,8,15,673.5,47.5,2.75,16.5,209.0,459.37,375.03
2016,11,16,8,30,731.0,53.0,2.7,17.0,259.0,535.81,437.42
2016,11,16,8,45,767.0,57.0,2.7,18.0,307.5,600.2,487.09
2016,11,16,9,0,803.0,61.0,2.7,19.0,356.0,666.11,534.75
2016,11,16,9,15,828.0,63.5,2.55,20.0,400.5,723.02,572.25
2016,11,16,9,30,853.0,66.0,2.4,21.0,445.0,771.75,602.4
2016,11,16,9,45,869.5,69.0,2.25,22.0,484.0,820.88,631.71
2016,11,16,10,0,886.0,72.0,2.1,23.0,523.0,868.6,658.94
2016,11,16,10,15,898.5,73.5,2.5,23.5,556.0,909.19,686.93
2016,11,16,10,30,911.0,75.0,2.9,24.0,589.0,947.59,713.17
2016,11,16,10,45,918.0,76.5,3.3,25.0,614.0,978.35,732.6
2016,11,16,11,0,925.0,78.0,3.7,26.0,639.0,1006.23,749.93
2016,11,16,11,15,930.5,79.0,3.8,26.0,656.5,1028.98,764.69
2016,11,16,11,30,936.0,80.0,3.9,26.0,674.0,1048.51,777.48
2016,11,16,11,45,940.5,79.5,4.05,26.5,683.5,1061.85,785.15
2016,11,16,12,0,945.0,79.0,4.2,27.0,693.0,1071.75,790.71
2016,11,16,12,15,945.0,79.0,4.25,27.0,693.5,1074.14,792.42
2016,11,16,12,30,945.0,79.0,4.3,27.0,694.0,1072.97,792.02
2016,11,16,12,45,942.0,79.0,4.35,27.0,686.0,1065.18,787.47
2016,11,16,13,0,939.0,79.0,4.4,27.0,678.0,1053.9,780.81
2016,11,16,13,15,934.0,78.0,4.4,27.0,661.5,1035.97,769.6
2016,11,16,13,30,929.0,77.0,4.4,27.0,645.0,1014.77,756.35
2016,11,16,13,45,920.5,76.0,4.45,27.0,621.0,987.05,739.1
2016,11,16,14,0,912.0,75.0,4.5,27.0,597.0,956.48,719.91
2016,11,16,14,15,900.5,73.5,4.4,26.5,565.0,919.88,697.18
2016,11,16,14,30,889.0,72.0,4.3,26.0,533.0,880.97,672.68
2016,11,16,14,45,871.0,70.5,4.25,26.0,494.5,834.49,641.54
2016,11,16,15,0,853.0,69.0,4.2,26.0,456.0,794.9,615.0
2016,11,16,15,15,829.0,66.0,3.9,25.5,412.5,738.77,576.31
2016,11,16,15,30,805.0,63.0,3.6,25.0,369.0,682.29,536.7
2016,11,16,15,45,770.0,59.5,3.3,24.5,321.0,617.69,489.71
2016,11,16,16,0,735.0,56.0,3.0,24.0,273.0,554.36,440.69
2016,11,16,16,15,680.5,50.5,2.75,23.0,223.0,478.99,381.45
2016,11,16,16,30,626.0,45.0,2.5,22.0,173.0,407.58,322.76
2016,11,16,16,45,535.0,37.5,2.3,21.0,124.5,320.91,249.86
2016,11,16,17,0,444.0,30.0,2.1,20.0,76.0,248.31,183.01
2016,11,16,17,15,222.0,15.0,2.1,19.5,38.0,114.6,16.75
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,0.0,11.5,2.45,13.5,11.5,9.05,0.0
2016,11,17,7,30,0.0,23.0,2.8,14.0,23.0,17.73,7.67
2016,11,17,7,45,0.0,41.0,3.2,15.0,41.0,34.18,22.74
2016,11,17,8,0,0.0,59.0,3.6,16.0,59.0,49.96,36.45
2016,11,17,8,15,0.0,78.0,3.95,16.5,78.0,66.6,50.76
2016,11,17,8,30,0.0,97.0,4.3,17.0,97.0,83.15,64.76
2016,11,17,8,45,4.5,114.0,4.65,18.0,115.5,100.59,79.21
2016,11,17,9,0,9.0,131.0,5.0,19.0,134.0,118.57,93.85
2016,11,17,9,15,11.5,146.5,5.15,19.5,151.0,134.02,106.28
2016,11,17,9,30,14.0,162.0,5.3,20.0,168.0,149.82,118.85
2016,11,17,9,45,88.5,195.5,5.5,20.5,240.0,262.6,212.07
2016,11,17,10,0,163.0,229.0,5.7,21.0,312.0,385.95,310.97
2016,11,17,10,15,240.0,235.5,5.75,21.5,365.5,466.05,374.28
2016,11,17,10,30,317.0,242.0,5.8,22.0,419.0,572.08,455.75
2016,11,17,10,45,345.5,247.5,5.9,22.5,449.0,613.18,485.84
2016,11,17,11,0,374.0,253.0,6.0,23.0,479.0,654.49,515.99
2016,11,17,11,15,651.5,166.5,6.05,23.0,572.5,874.04,682.18
2016,11,17,11,30,929.0,80.0,6.1,23.0,666.0,1041.82,800.07
2016,11,17,11,45,926.5,82.5,6.15,23.5,674.0,1051.71,804.24
2016,11,17,12,0,924.0,85.0,6.2,24.0,682.0,1058.09,807.02
2016,11,17,12,15,922.5,85.0,6.15,24.0,681.5,1058.94,807.1
2016,11,17,12,30,921.0,85.0,6.1,24.0,681.0,1056.31,805.0
2016,11,17,12,45,918.0,84.0,6.1,24.5,672.5,1047.48,797.54
2016,11,17,13,0,915.0,83.0,6.1,25.0,664.0,1035.25,787.96
2016,11,17,13,15,908.0,82.0,6.0,25.0,646.5,1015.7,774.43
2016,11,17,13,30,901.0,81.0,5.9,25.0,629.0,993.04,758.9
2016,11,17,13,45,891.0,80.0,5.85,25.0,604.0,964.51,739.71
2016,11,17,14,0,881.0,79.0,5.8,25.0,579.0,933.3,718.69
2016,11,17,14,15,867.0,77.0,5.65,25.0,547.0,894.72,691.86
2016,11,17,14,30,853.0,75.0,5.5,25.0,515.0,854.09,663.54
2016,11,17,14,45,831.0,73.5,5.4,25.0,476.5,814.49,636.11
2016,11,17,15,0,809.0,72.0,5.3,25.0,438.0,764.21,600.62
2016,11,17,15,15,782.0,69.0,5.05,24.5,394.5,707.5,560.46
2016,11,17,15,30,755.0,66.0,4.8,24.0,351.0,650.79,519.57
2016,11,17,15,45,711.5,63.0,4.6,24.0,303.5,583.11,467.99
2016,11,17,16,0,668.0,60.0,4.4,24.0,256.0,517.48,415.55
2016,11,17,16,15,609.0,54.0,4.05,23.5,207.5,445.73,357.29
2016,11,17,16,30,550.0,48.0,3.7,23.0,159.0,375.32,298.21
2016,11,17,16,45,444.0,40.0,3.4,22.5,113.0,285.12,221.89
2016,11,17,17,0,338.0,32.0,3.1,22.0,67.0,205.78,150.51
2016,11,17,17,15,169.0,16.0,3.2,21.5,33.5,96.25,6.54
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.0,2.2,19.0,21.5,30.71,0.0
2016,11,18,7,30,98.0,34.0,2.5,19.0,43.0,93.29,60.79
2016,11,18,7,45,215.0,49.5,2.9,19.0,84.5,178.35,138.21
2016,11,18,8,0,332.0,65.0,3.3,19.0,126.0,267.11,214.45
2016,11,18,8,15,401.5,76.5,3.7,19.0,172.0,336.49,274.37
2016,11,18,8,30,471.0,88.0,4.1,19.0,218.0,412.57,338.44
2016,11,18,8,45,542.5,90.5,4.55,19.0,266.0,492.19,404.3
2016,11,18,9,0,614.0,93.0,5.0,19.0,314.0,572.81,469.87
2016,11,18,9,15,414.5,140.0,5.25,18.5,297.5,494.2,406.0
2016,11,18,9,30,215.0,187.0,5.5,18.0,281.0,370.89,304.66
2016,11,18,9,45,220.5,206.5,5.75,18.0,310.5,404.28,331.41
2016,11,18,10,0,226.0,226.0,6.0,18.0,340.0,437.65,357.52
2016,11,18,10,15,113.0,156.5,6.0,18.0,213.5,262.0,213.96
2016,11,18,10,30,0.0,87.0,6.0,18.0,87.0,66.96,50.05
2016,11,18,10,45,8.5,153.5,6.0,18.0,159.0,132.88,104.67
2016,11,18,11,0,17.0,220.0,6.0,18.0,231.0,204.35,162.86
2016,11,18,11,15,12.0,210.0,5.95,18.0,218.0,189.1,150.05
2016,11,18,11,30,7.0,200.0,5.9,18.0,205.0,174.12,137.58
2016,11,18,11,45,3.5,173.5,5.85,18.5,176.0,145.52,113.94
2016,11,18,12,0,0.0,147.0,5.8,19.0,147.0,117.92,91.14
2016,11,18,12,15,9.0,192.0,5.85,19.0,197.5,168.2,132.28
2016,11,18,12,30,18.0,237.0,5.9,19.0,248.0,220.87,174.92
2016,11,18,12,45,148.5,263.5,5.95,19.5,357.0,429.66,344.28
2016,11,18,13,0,279.0,290.0,6.0,20.0,466.0,615.57,489.21
2016,11,18,13,15,238.0,287.5,6.05,20.0,435.0,544.53,434.18
2016,11,18,13,30,197.0,285.0,6.1,20.0,404.0,498.35,398.09
2016,11,18,13,45,163.5,273.5,6.2,20.0,370.0,449.7,360.12
2016,11,18,14,0,130.0,262.0,6.3,20.0,336.0,402.15,322.61
2016,11,18,14,15,101.0,243.0,6.3,19.5,298.5,330.72,266.61
2016,11,18,14,30,72.0,224.0,6.3,19.0,261.0,282.37,228.04
2016,11,18,14,45,38.5,189.5,6.35,19.0,209.0,214.0,172.18
2016,11,18,15,0,5.0,155.0,6.4,19.0,157.0,135.1,106.85
2016,11,18,15,15,2.5,141.0,6.3,18.5,142.0,121.01,95.62
2016,11,18,15,30,0.0,127.0,6.2,18.0,127.0,107.28,84.53
2016,11,18,15,45,341.5,95.5,6.15,17.5,195.0,363.92,304.37
2016,11,18,16,0,683.0,64.0,6.1,17.0,263.0,536.7,446.61
2016,11,18,16,15,625.0,57.5,5.85,16.5,214.0,460.61,381.89
2016,11,18,16,30,567.0,51.0,5.6,16.0,165.0,389.1,319.52
2016,11,18,16,45,487.0,41.0,5.45,15.5,118.5,308.17,247.62
2016,11,18,17,0,407.0,31.0,5.3,15.0,72.0,235.56,177.49
2016,11,18,17,15,203.5,15.5,5.2,14.5,36.0,108.89,1.19
