Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,241.0,12.0,3.5,3.5,31.5,94.87,0.0
2016,11,19,7,30,482.0,24.0,3.6,4.0,63.0,242.8,168.28
2016,11,19,7,45,586.5,31.0,3.75,4.5,113.0,328.51,268.73
2016,11,19,8,0,691.0,38.0,3.9,5.0,163.0,422.71,355.83
2016,11,19,8,15,748.5,43.0,4.1,6.0,215.5,497.71,423.41
2016,11,19,8,30,806.0,48.0,4.3,7.0,268.0,577.07,491.59
2016,11,19,8,45,842.0,51.0,4.5,8.0,318.5,637.67,542.07
2016,11,19,9,0,878.0,54.0,4.7,9.0,369.0,704.77,593.62
2016,11,19,9,15,902.0,56.5,4.7,9.5,415.0,763.27,636.74
2016,11,19,9,30,926.0,59.0,4.7,10.0,461.0,821.44,678.47
2016,11,19,9,45,942.0,61.0,4.7,10.5,501.5,871.62,713.18
2016,11,19,10,0,958.0,63.0,4.7,11.0,542.0,920.18,746.06
2016,11,19,10,15,969.5,64.5,4.6,11.5,575.5,962.15,772.74
2016,11,19,10,30,981.0,66.0,4.5,12.0,609.0,1001.67,797.17
2016,11,19,10,45,988.0,67.0,4.45,12.5,635.0,1033.6,816.31
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,1062.43,833.14
2016,11,19,11,15,1000.0,68.5,4.3,13.0,679.0,1085.39,846.86
2016,11,19,11,30,1005.0,69.0,4.2,13.0,697.0,1104.88,858.59
2016,11,19,11,45,1005.5,70.5,4.15,13.5,706.5,1117.51,864.58
2016,11,19,12,0,1006.0,72.0,4.1,14.0,716.0,1126.4,868.19
2016,11,19,12,15,1006.0,72.0,4.05,14.0,716.5,1129.1,869.41
2016,11,19,12,30,1006.0,72.0,4.0,14.0,717.0,1128.03,868.3
2016,11,19,12,45,1003.0,71.5,3.95,14.5,708.5,1119.49,860.73
2016,11,19,13,0,1000.0,71.0,3.9,15.0,700.0,1107.24,850.92
2016,11,19,13,15,995.0,70.5,3.8,15.0,683.0,1089.37,838.67
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,1068.01,824.24
2016,11,19,13,45,982.0,69.0,3.65,15.0,641.0,1039.77,805.61
2016,11,19,14,0,974.0,68.0,3.6,15.0,616.0,1008.44,784.94
2016,11,19,14,15,962.5,66.5,3.5,15.0,583.5,970.38,759.18
2016,11,19,14,30,951.0,65.0,3.4,15.0,551.0,929.82,731.59
2016,11,19,14,45,929.5,65.0,3.35,15.0,511.0,880.43,697.82
2016,11,19,15,0,908.0,65.0,3.3,15.0,471.0,829.74,662.72
2016,11,19,15,15,884.0,62.5,3.15,14.5,426.0,772.98,623.18
2016,11,19,15,30,860.0,60.0,3.0,14.0,381.0,715.8,582.47
2016,11,19,15,45,825.5,56.5,2.9,14.0,331.5,656.11,537.93
2016,11,19,16,0,791.0,53.0,2.8,14.0,282.0,590.69,485.61
2016,11,19,16,15,736.0,48.0,2.4,13.0,230.0,512.9,421.94
2016,11,19,16,30,681.0,43.0,2.0,12.0,178.0,438.99,358.71
2016,11,19,16,45,586.0,36.0,1.6,11.0,128.0,347.77,279.1
2016,11,19,17,0,491.0,29.0,1.2,10.0,78.0,265.29,200.06
2016,11,19,17,15,245.5,14.5,1.2,9.0,39.0,121.8,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,224.0,12.0,1.1,3.0,29.5,88.94,0.0
2016,11,20,7,30,448.0,24.0,1.2,4.0,59.0,227.86,151.65
2016,11,20,7,45,555.5,31.5,1.35,5.0,107.5,314.65,253.99
2016,11,20,8,0,663.0,39.0,1.5,6.0,156.0,409.4,339.07
2016,11,20,8,15,722.5,43.5,1.6,6.5,207.5,483.66,404.62
2016,11,20,8,30,782.0,48.0,1.7,7.0,259.0,562.37,470.84
2016,11,20,8,45,815.5,52.5,1.8,8.0,308.5,627.9,522.92
2016,11,20,9,0,849.0,57.0,1.9,9.0,358.0,688.16,567.32
2016,11,20,9,15,874.0,59.5,2.1,9.5,403.5,746.13,609.75
2016,11,20,9,30,899.0,62.0,2.3,10.0,449.0,803.93,651.1
2016,11,20,9,45,915.5,64.0,2.55,11.0,489.0,853.49,684.8
2016,11,20,10,0,932.0,66.0,2.8,12.0,529.0,901.55,716.87
2016,11,20,10,15,943.5,67.5,2.75,12.5,562.5,942.7,742.42
2016,11,20,10,30,955.0,69.0,2.7,13.0,596.0,981.49,765.95
2016,11,20,10,45,962.5,70.5,2.7,13.5,621.5,1013.9,785.26
2016,11,20,11,0,970.0,72.0,2.7,14.0,647.0,1043.33,802.47
2016,11,20,11,15,974.5,72.5,2.7,14.5,664.5,1065.38,814.66
2016,11,20,11,30,979.0,73.0,2.7,15.0,682.0,1084.05,824.7
2016,11,20,11,45,982.5,73.0,2.7,15.5,691.0,1097.6,831.44
2016,11,20,12,0,986.0,73.0,2.7,16.0,700.0,1107.55,835.99
2016,11,20,12,15,985.5,73.0,2.7,16.0,700.5,1109.75,837.19
2016,11,20,12,30,985.0,73.0,2.7,16.0,701.0,1108.25,836.23
2016,11,20,12,45,981.5,73.0,2.75,16.5,693.0,1100.0,830.05
2016,11,20,13,0,978.0,73.0,2.8,17.0,685.0,1088.15,821.72
2016,11,20,13,15,972.5,72.0,2.8,17.0,668.5,1069.49,810.06
2016,11,20,13,30,967.0,71.0,2.8,17.0,652.0,1047.45,796.31
2016,11,20,13,45,958.5,70.5,2.85,17.0,627.0,1019.9,779.42
2016,11,20,14,0,950.0,70.0,2.9,17.0,602.0,989.37,760.49
2016,11,20,14,15,938.0,68.5,2.9,17.0,570.0,951.58,736.04
2016,11,20,14,30,926.0,67.0,2.9,17.0,538.0,911.4,709.78
2016,11,20,14,45,907.5,66.0,2.9,17.5,499.0,864.18,676.98
2016,11,20,15,0,889.0,65.0,2.9,18.0,460.0,815.52,642.85
2016,11,20,15,15,865.0,62.0,2.75,17.5,416.0,758.92,603.87
2016,11,20,15,30,841.0,59.0,2.6,17.0,372.0,708.86,568.92
2016,11,20,15,45,805.5,56.0,2.5,16.5,323.0,643.14,521.38
2016,11,20,16,0,770.0,53.0,2.4,16.0,274.0,578.65,471.32
2016,11,20,16,15,715.0,48.0,2.15,15.0,223.5,501.86,409.49
2016,11,20,16,30,660.0,43.0,1.9,14.0,173.0,428.97,348.02
2016,11,20,16,45,565.0,35.5,1.65,13.0,124.0,338.25,269.77
2016,11,20,17,0,470.0,28.0,1.4,12.0,75.0,256.55,191.89
2016,11,20,17,15,235.0,14.0,1.45,11.5,37.5,117.66,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.0,26.0,75.87,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,202.13,127.79
2016,11,21,7,45,483.5,32.5,2.9,8.0,98.0,282.0,226.61
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,375.15,310.93
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,448.66,376.2
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,526.93,442.46
2016,11,21,8,45,754.5,56.0,2.9,11.0,291.0,591.58,494.05
2016,11,21,9,0,792.0,60.0,2.8,12.0,339.0,657.91,543.47
2016,11,21,9,15,817.5,63.0,3.25,13.0,383.0,715.28,585.74
2016,11,21,9,30,843.0,66.0,3.7,14.0,427.0,772.57,626.97
2016,11,21,9,45,859.5,68.5,4.15,15.5,465.0,812.64,653.31
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,859.38,684.88
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.5,899.84,711.91
2016,11,21,10,30,900.0,75.0,4.8,18.0,568.0,938.16,737.2
2016,11,21,10,45,907.0,76.5,4.9,18.5,592.5,968.73,756.83
2016,11,21,11,0,914.0,78.0,5.0,19.0,617.0,996.5,774.49
2016,11,21,11,15,919.0,79.0,5.0,19.5,634.0,1018.71,787.45
2016,11,21,11,30,924.0,80.0,5.0,20.0,651.0,1037.77,798.29
2016,11,21,11,45,927.5,79.5,5.0,20.5,660.0,1050.17,804.63
2016,11,21,12,0,931.0,79.0,5.0,21.0,669.0,1059.2,808.82
2016,11,21,12,15,930.0,79.0,5.0,21.0,669.0,1060.79,809.71
2016,11,21,12,30,929.0,79.0,5.0,21.0,669.0,1058.9,808.45
2016,11,21,12,45,924.0,79.0,5.0,21.5,660.5,1049.46,800.62
2016,11,21,13,0,919.0,79.0,5.0,22.0,652.0,1036.65,790.73
2016,11,21,13,15,912.5,78.5,5.0,22.0,635.5,1018.44,778.87
2016,11,21,13,30,906.0,78.0,5.0,22.0,619.0,997.09,764.99
2016,11,21,13,45,894.5,77.5,5.0,22.0,594.5,967.93,745.74
2016,11,21,14,0,883.0,77.0,5.0,22.0,570.0,936.15,724.69
2016,11,21,14,15,869.5,75.5,4.95,22.0,538.5,898.86,699.33
2016,11,21,14,30,856.0,74.0,4.9,22.0,507.0,859.5,672.4
2016,11,21,14,45,831.5,73.5,4.85,22.0,468.5,819.26,644.65
2016,11,21,15,0,807.0,73.0,4.8,22.0,430.0,768.37,608.79
2016,11,21,15,15,780.5,70.0,4.6,21.5,387.5,712.29,568.98
2016,11,21,15,30,754.0,67.0,4.4,21.0,345.0,656.13,528.36
2016,11,21,15,45,712.5,63.0,4.2,21.0,298.5,588.71,476.94
2016,11,21,16,0,671.0,59.0,4.0,21.0,252.0,523.2,424.36
2016,11,21,16,15,612.5,53.5,3.6,20.0,204.0,452.29,366.76
2016,11,21,16,30,554.0,48.0,3.2,19.0,156.0,382.38,307.79
2016,11,21,16,45,454.5,39.5,2.8,18.5,110.5,294.01,231.64
2016,11,21,17,0,355.0,31.0,2.4,18.0,65.0,215.82,158.24
2016,11,21,17,15,177.5,15.5,2.45,17.5,32.5,99.8,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,4.5,4.05,17.0,4.5,3.54,0.0
2016,11,22,7,30,0.0,9.0,4.0,17.0,9.0,6.82,0.0
2016,11,22,7,45,0.0,18.5,4.0,17.0,18.5,14.07,5.82
2016,11,22,8,0,0.0,28.0,4.0,17.0,28.0,21.34,12.23
2016,11,22,8,15,0.0,38.5,4.05,17.5,38.5,29.4,19.2
2016,11,22,8,30,0.0,49.0,4.1,18.0,49.0,37.49,26.1
2016,11,22,8,45,0.0,59.5,4.15,18.5,59.5,45.59,32.9
2016,11,22,9,0,0.0,70.0,4.2,19.0,70.0,53.93,39.79
2016,11,22,9,15,0.0,80.0,4.5,19.0,80.0,62.15,46.58
2016,11,22,9,30,0.0,90.0,4.8,19.0,90.0,70.43,53.35
2016,11,22,9,45,0.0,109.0,5.1,19.5,109.0,86.87,66.71
2016,11,22,10,0,0.0,128.0,5.4,20.0,128.0,103.58,80.14
2016,11,22,10,15,0.0,137.0,5.5,20.5,137.0,111.18,86.0
2016,11,22,10,30,0.0,146.0,5.6,21.0,146.0,118.87,91.9
2016,11,22,10,45,0.0,140.5,5.7,21.5,140.5,113.32,87.06
2016,11,22,11,0,0.0,135.0,5.8,22.0,135.0,108.05,82.51
2016,11,22,11,15,0.0,139.0,5.7,22.0,139.0,111.4,85.11
2016,11,22,11,30,0.0,143.0,5.6,22.0,143.0,114.8,87.76
2016,11,22,11,45,1.0,158.5,5.6,22.0,159.5,129.66,99.68
2016,11,22,12,0,2.0,174.0,5.6,22.0,176.0,144.81,111.81
2016,11,22,12,15,2.0,174.5,5.45,22.0,176.0,145.22,112.09
2016,11,22,12,30,2.0,175.0,5.3,22.0,176.0,145.7,112.47
2016,11,22,12,45,1.0,93.5,5.2,22.5,94.0,73.12,53.92
2016,11,22,13,0,0.0,12.0,5.1,23.0,12.0,9.18,1.85
2016,11,22,13,15,0.0,57.5,4.95,23.0,57.5,44.17,30.41
2016,11,22,13,30,0.0,103.0,4.8,23.0,103.0,80.13,59.61
2016,11,22,13,45,0.0,108.5,4.65,23.0,108.5,84.91,63.54
2016,11,22,14,0,0.0,114.0,4.5,23.0,114.0,89.85,67.64
2016,11,22,14,15,0.0,96.5,4.35,23.0,96.5,74.92,55.66
2016,11,22,14,30,0.0,79.0,4.2,23.0,79.0,60.71,44.21
2016,11,22,14,45,0.0,51.5,4.05,23.0,51.5,39.44,26.88
2016,11,22,15,0,0.0,24.0,3.9,23.0,24.0,18.31,9.51
2016,11,22,15,15,0.0,21.5,3.65,22.5,21.5,16.38,7.98
2016,11,22,15,30,0.0,19.0,3.4,22.0,19.0,14.46,6.44
2016,11,22,15,45,0.0,16.5,3.2,22.0,16.5,12.55,4.85
2016,11,22,16,0,0.0,14.0,3.0,22.0,14.0,10.63,3.25
2016,11,22,16,15,0.0,11.0,2.7,21.5,11.0,8.34,1.33
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,6.06,0.0
2016,11,22,16,45,0.0,5.5,2.1,20.5,5.5,4.16,0.0
2016,11,22,17,0,0.0,3.0,1.8,20.0,3.0,2.27,0.0
2016,11,22,17,15,0.0,1.5,1.75,19.5,1.5,1.13,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,68.98,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,184.18,101.32
2016,11,23,7,45,458.5,31.5,3.55,9.5,92.0,274.64,218.55
2016,11,23,8,0,580.0,40.0,3.7,10.0,138.0,367.34,303.39
2016,11,23,8,15,645.5,46.0,3.85,10.5,187.5,442.66,370.79
2016,11,23,8,30,711.0,52.0,4.0,11.0,237.0,523.15,439.84
2016,11,23,8,45,754.5,55.5,4.2,12.0,286.0,590.92,495.51
2016,11,23,9,0,798.0,59.0,4.4,13.0,335.0,660.87,549.76
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.5,719.97,593.16
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,779.15,635.43
2016,11,23,9,45,872.5,67.0,4.45,15.0,464.0,821.46,663.12
2016,11,23,10,0,892.0,69.0,4.5,16.0,504.0,870.63,695.35
2016,11,23,10,15,905.5,71.0,4.4,16.5,537.0,912.97,722.16
2016,11,23,10,30,919.0,73.0,4.3,17.0,570.0,953.22,747.08
2016,11,23,10,45,928.0,74.0,4.2,17.5,596.0,985.59,766.38
2016,11,23,11,0,937.0,75.0,4.1,18.0,622.0,1015.2,783.59
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.5,1038.4,797.78
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,1058.39,809.84
2016,11,23,11,45,953.0,76.0,3.85,18.5,667.0,1072.04,816.48
2016,11,23,12,0,958.0,75.0,3.8,19.0,677.0,1082.24,820.96
2016,11,23,12,15,958.5,75.0,3.7,19.0,678.0,1085.58,822.16
2016,11,23,12,30,959.0,75.0,3.6,19.0,679.0,1085.34,821.18
2016,11,23,12,45,956.5,74.5,3.55,19.5,671.5,1077.82,814.4
2016,11,23,13,0,954.0,74.0,3.5,20.0,664.0,1066.79,805.53
2016,11,23,13,15,949.0,73.5,3.4,20.0,648.0,1049.8,794.01
2016,11,23,13,30,944.0,73.0,3.3,20.0,632.0,1029.51,780.45
2016,11,23,13,45,935.5,72.0,3.2,20.0,608.0,1002.03,762.17
2016,11,23,14,0,927.0,71.0,3.1,20.0,584.0,971.65,742.03
2016,11,23,14,15,915.0,69.5,3.0,20.0,553.0,934.72,717.41
2016,11,23,14,30,903.0,68.0,2.9,20.0,522.0,895.47,691.13
2016,11,23,14,45,885.5,66.0,2.8,20.0,484.0,848.81,659.47
2016,11,23,15,0,868.0,64.0,2.7,20.0,446.0,800.71,626.49
2016,11,23,15,15,843.5,61.5,2.5,19.5,402.5,745.36,588.28
2016,11,23,15,30,819.0,59.0,2.3,19.0,359.0,696.7,554.22
2016,11,23,15,45,783.5,55.5,2.1,19.0,311.5,631.43,505.84
2016,11,23,16,0,748.0,52.0,1.9,19.0,264.0,567.46,455.59
2016,11,23,16,15,692.0,47.0,1.65,18.0,214.0,491.11,394.95
2016,11,23,16,30,636.0,42.0,1.4,17.0,164.0,418.8,334.82
2016,11,23,16,45,539.5,34.5,1.2,16.5,116.5,328.29,257.55
2016,11,23,17,0,443.0,27.0,1.0,16.0,69.0,247.02,180.03
2016,11,23,17,15,221.5,13.5,1.0,15.5,34.5,113.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.5,1.1,8.5,21.5,62.96,0.0
2016,11,24,7,30,303.0,23.0,1.2,9.0,43.0,169.23,83.75
2016,11,24,7,45,409.5,33.5,1.35,10.0,86.0,254.13,199.75
2016,11,24,8,0,516.0,44.0,1.5,11.0,129.0,343.33,279.68
2016,11,24,8,15,583.5,51.0,1.5,11.5,177.0,417.18,343.86
2016,11,24,8,30,651.0,58.0,1.5,12.0,225.0,496.82,409.88
2016,11,24,8,45,686.0,64.5,1.55,13.0,271.0,559.56,459.26
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,624.09,507.78
2016,11,24,9,15,750.5,74.5,1.85,15.0,360.5,678.11,546.53
2016,11,24,9,30,780.0,78.0,2.1,16.0,404.0,736.77,587.72
2016,11,24,9,45,796.0,82.5,2.4,17.0,442.0,785.37,620.98
2016,11,24,10,0,812.0,87.0,2.7,18.0,480.0,832.71,652.79
2016,11,24,10,15,826.5,89.5,2.7,18.5,512.0,874.86,679.55
2016,11,24,10,30,841.0,92.0,2.7,19.0,544.0,915.12,704.63
2016,11,24,10,45,847.0,95.0,2.75,19.5,568.5,945.79,723.26
2016,11,24,11,0,853.0,98.0,2.8,20.0,593.0,973.74,740.04
2016,11,24,11,15,859.5,99.0,2.8,20.0,610.5,996.95,754.59
2016,11,24,11,30,866.0,100.0,2.8,20.0,628.0,1017.18,767.26
2016,11,24,11,45,620.5,183.0,2.8,20.5,564.5,878.7,670.9
2016,11,24,12,0,375.0,266.0,2.8,21.0,501.0,692.3,534.18
2016,11,24,12,15,352.5,272.0,2.8,21.0,493.0,677.43,524.07
2016,11,24,12,30,330.0,278.0,2.8,21.0,485.0,661.18,511.8
2016,11,24,12,45,602.5,187.5,2.85,21.5,560.0,868.12,664.28
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,1028.78,770.95
2016,11,24,13,15,869.0,96.0,2.9,22.0,619.5,1010.91,758.08
2016,11,24,13,30,863.0,95.0,2.9,22.0,604.0,989.97,745.0
2016,11,24,13,45,849.5,95.0,2.9,22.5,580.0,960.04,724.55
2016,11,24,14,0,836.0,95.0,2.9,23.0,556.0,927.6,702.5
2016,11,24,14,15,822.0,92.5,2.85,23.0,525.5,889.43,677.48
2016,11,24,14,30,808.0,90.0,2.8,23.0,495.0,849.26,650.94
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.5,801.04,618.51
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,751.78,584.95
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,699.21,548.42
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,642.23,507.91
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,573.33,455.65
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,506.89,403.32
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,429.85,342.83
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,357.76,283.8
2016,11,24,16,45,383.0,44.5,1.15,19.0,104.5,266.54,207.77
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,185.99,134.28
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,85.12,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,62.5,12.5,1.1,14.5,16.5,32.07,0.0
2016,11,25,7,30,125.0,25.0,1.4,15.0,33.0,97.06,38.95
2016,11,25,7,45,229.0,41.0,1.75,15.5,72.0,177.46,136.12
2016,11,25,8,0,333.0,57.0,2.1,16.0,111.0,260.54,209.45
2016,11,25,8,15,405.5,67.5,2.35,16.0,155.5,330.08,270.31
2016,11,25,8,30,478.0,78.0,2.6,16.0,200.0,410.8,338.64
2016,11,25,8,45,239.0,84.0,2.85,16.5,145.0,260.33,216.15
2016,11,25,9,0,0.0,90.0,3.1,17.0,90.0,72.71,55.8
2016,11,25,9,15,0.0,68.0,3.2,17.0,68.0,52.16,38.56
2016,11,25,9,30,0.0,46.0,3.3,17.0,46.0,35.18,24.16
2016,11,25,9,45,0.0,58.0,3.45,17.0,58.0,44.44,31.9
2016,11,25,10,0,0.0,70.0,3.6,17.0,70.0,53.73,39.59
2016,11,25,10,15,0.0,75.5,3.65,17.0,75.5,58.0,43.06
2016,11,25,10,30,0.0,81.0,3.7,17.0,81.0,62.29,46.53
2016,11,25,10,45,0.0,71.0,3.8,17.0,71.0,54.56,40.01
2016,11,25,11,0,0.0,61.0,3.9,17.0,61.0,46.84,33.53
2016,11,25,11,15,0.0,63.0,3.9,17.0,63.0,48.4,34.79
2016,11,25,11,30,0.0,65.0,3.9,17.0,65.0,49.96,36.04
2016,11,25,11,45,0.0,66.5,3.9,17.0,66.5,51.13,36.98
2016,11,25,12,0,0.0,68.0,3.9,17.0,68.0,52.3,37.93
2016,11,25,12,15,5.5,140.5,3.85,17.0,144.0,118.15,92.42
2016,11,25,12,30,11.0,213.0,3.8,17.0,220.0,191.62,152.18
2016,11,25,12,45,5.5,181.0,3.75,17.0,184.5,155.32,122.51
2016,11,25,13,0,0.0,149.0,3.7,17.0,149.0,120.31,93.86
2016,11,25,13,15,0.0,135.0,3.65,17.0,135.0,107.9,83.81
2016,11,25,13,30,0.0,121.0,3.6,17.0,121.0,95.7,73.89
2016,11,25,13,45,0.0,125.5,3.55,17.0,125.5,99.86,77.43
2016,11,25,14,0,0.0,130.0,3.5,17.0,130.0,104.19,81.12
2016,11,25,14,15,0.0,129.5,3.45,16.5,129.5,104.19,81.43
2016,11,25,14,30,0.0,129.0,3.4,16.0,129.0,104.35,81.89
2016,11,25,14,45,0.0,100.0,3.35,16.0,100.0,78.63,60.64
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,54.49,40.52
2016,11,25,15,15,0.0,63.5,3.15,16.0,63.5,48.67,35.73
2016,11,25,15,30,0.0,56.0,3.0,16.0,56.0,42.87,30.9
2016,11,25,15,45,0.0,48.0,2.95,16.0,48.0,36.7,25.7
2016,11,25,16,0,0.0,40.0,2.9,16.0,40.0,30.54,20.45
2016,11,25,16,15,0.0,32.0,2.7,15.5,32.0,24.39,15.19
2016,11,25,16,30,0.0,24.0,2.5,15.0,24.0,18.26,9.87
2016,11,25,16,45,0.0,16.5,2.35,14.5,16.5,12.53,4.84
2016,11,25,17,0,0.0,9.0,2.2,14.0,9.0,6.82,0.0
2016,11,25,17,15,0.0,4.5,2.1,13.5,4.5,3.4,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,43.5,12.0,2.05,9.5,14.5,24.92,0.0
2016,11,26,7,30,87.0,24.0,2.2,10.0,29.0,72.17,22.65
2016,11,26,7,45,181.0,43.0,2.4,10.5,67.5,158.24,122.96
2016,11,26,8,0,275.0,62.0,2.6,11.0,106.0,236.81,193.87
2016,11,26,8,15,344.0,76.0,2.55,11.5,149.5,305.39,254.31
2016,11,26,8,30,413.0,90.0,2.5,12.0,193.0,380.79,318.57
2016,11,26,8,45,467.0,99.0,2.45,12.5,238.0,446.71,373.05
2016,11,26,9,0,521.0,108.0,2.4,13.0,283.0,516.81,428.9
2016,11,26,9,15,556.5,115.0,2.35,13.5,324.5,574.34,472.92
2016,11,26,9,30,592.0,122.0,2.3,14.0,366.0,640.68,522.02
2016,11,26,9,45,622.5,125.5,2.25,15.0,404.0,694.46,558.85
2016,11,26,10,0,653.0,129.0,2.2,16.0,442.0,748.23,594.19
2016,11,26,10,15,671.5,133.0,2.15,16.5,473.5,791.5,622.14
2016,11,26,10,30,690.0,137.0,2.1,17.0,505.0,833.53,648.74
2016,11,26,10,45,517.0,190.5,2.05,17.5,473.5,737.18,576.0
2016,11,26,11,0,344.0,244.0,2.0,18.0,442.0,618.81,485.08
2016,11,26,11,15,229.0,263.5,1.95,18.0,397.0,510.3,402.34
2016,11,26,11,30,114.0,283.0,1.9,18.0,352.0,397.15,313.59
2016,11,26,11,45,185.5,285.0,1.85,18.5,399.0,496.36,390.13
2016,11,26,12,0,257.0,287.0,1.8,19.0,446.0,597.37,464.16
2016,11,26,12,15,152.5,277.5,1.75,19.0,372.5,454.97,355.76
2016,11,26,12,30,48.0,268.0,1.7,19.0,299.0,312.21,244.69
2016,11,26,12,45,37.0,254.0,1.65,19.5,277.5,284.76,223.33
2016,11,26,13,0,26.0,240.0,1.6,20.0,256.0,234.58,183.75
2016,11,26,13,15,18.5,222.0,1.55,20.0,233.5,209.11,163.77
2016,11,26,13,30,11.0,204.0,1.5,20.0,211.0,184.16,143.98
2016,11,26,13,45,5.5,175.5,1.5,20.0,179.0,151.5,118.03
2016,11,26,14,0,0.0,147.0,1.5,20.0,147.0,119.84,92.6
2016,11,26,14,15,1.0,154.0,1.5,20.0,154.5,128.08,99.54
2016,11,26,14,30,2.0,161.0,1.5,20.0,162.0,136.84,106.85
2016,11,26,14,45,1.0,142.5,1.5,20.0,143.0,119.13,92.68
2016,11,26,15,0,0.0,124.0,1.5,20.0,124.0,101.68,78.67
2016,11,26,15,15,0.0,111.0,1.45,19.5,111.0,90.53,69.87
2016,11,26,15,30,0.0,98.0,1.4,19.0,98.0,79.49,61.02
2016,11,26,15,45,0.0,84.0,1.4,19.0,84.0,67.56,51.2
2016,11,26,16,0,0.0,70.0,1.4,19.0,70.0,55.69,41.29
2016,11,26,16,15,0.0,56.0,1.25,18.5,56.0,43.86,31.35
2016,11,26,16,30,0.0,42.0,1.1,18.0,42.0,32.13,21.34
2016,11,26,16,45,0.0,29.0,0.95,17.5,29.0,22.13,12.68
2016,11,26,17,0,0.0,16.0,0.8,17.0,16.0,12.17,3.77
2016,11,26,17,15,0.0,8.0,0.85,16.5,8.0,6.07,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,83.0,11.5,3.3,12.5,16.0,38.58,0.0
2016,11,27,7,30,166.0,23.0,3.5,13.0,32.0,110.07,26.13
2016,11,27,7,45,277.5,36.5,3.75,13.5,71.5,194.64,149.66
2016,11,27,8,0,389.0,50.0,4.0,14.0,111.0,282.89,229.76
2016,11,27,8,15,462.5,59.0,4.3,14.5,156.0,356.6,295.13
2016,11,27,8,30,536.0,68.0,4.6,15.0,201.0,436.59,363.91
2016,11,27,8,45,268.0,60.5,4.9,15.5,127.0,267.01,224.37
2016,11,27,9,0,0.0,53.0,5.2,16.0,53.0,40.56,28.89
2016,11,27,9,15,0.0,60.5,5.4,16.5,60.5,46.35,33.74
2016,11,27,9,30,0.0,68.0,5.6,17.0,68.0,52.16,38.48
2016,11,27,9,45,0.0,106.0,5.85,18.0,106.0,84.56,65.29
2016,11,27,10,0,0.0,144.0,6.1,19.0,144.0,119.48,93.69
2016,11,27,10,15,35.0,188.0,6.2,19.5,207.0,211.09,169.38
2016,11,27,10,30,70.0,232.0,6.3,20.0,270.0,293.98,236.39
2016,11,27,10,45,49.0,229.5,6.45,20.5,256.5,270.55,216.07
2016,11,27,11,0,28.0,227.0,6.6,21.0,243.0,224.81,178.14
2016,11,27,11,15,28.5,233.5,6.65,21.0,250.5,231.39,183.27
2016,11,27,11,30,29.0,240.0,6.7,21.0,258.0,261.4,206.95
2016,11,27,11,45,18.0,219.5,6.75,21.5,231.0,205.86,161.82
2016,11,27,12,0,7.0,199.0,6.8,22.0,204.0,174.28,135.81
2016,11,27,12,15,38.0,239.5,6.8,22.0,263.5,269.37,212.71
2016,11,27,12,30,69.0,280.0,6.8,22.0,323.0,348.42,275.78
2016,11,27,12,45,75.5,279.5,6.8,22.5,326.0,354.54,280.22
2016,11,27,13,0,82.0,279.0,6.8,23.0,329.0,360.64,284.81
2016,11,27,13,15,74.5,269.5,6.75,23.0,314.0,341.82,270.06
2016,11,27,13,30,67.0,260.0,6.7,23.0,299.0,323.29,255.56
2016,11,27,13,45,413.5,184.5,6.65,23.5,411.0,639.8,509.9
2016,11,27,14,0,760.0,109.0,6.6,24.0,523.0,880.85,690.47
2016,11,27,14,15,432.0,165.0,6.5,23.5,398.0,613.06,489.53
2016,11,27,14,30,104.0,221.0,6.4,23.0,273.0,312.11,249.15
2016,11,27,14,45,374.0,165.0,6.3,23.0,330.5,534.88,431.75
2016,11,27,15,0,644.0,109.0,6.2,23.0,388.0,688.42,553.63
2016,11,27,15,15,613.0,103.5,6.0,23.0,348.0,631.73,510.3
2016,11,27,15,30,582.0,98.0,5.8,23.0,308.0,575.66,466.72
2016,11,27,15,45,540.0,90.5,5.6,23.0,265.0,510.78,415.14
2016,11,27,16,0,498.0,83.0,5.4,23.0,222.0,448.13,364.12
2016,11,27,16,15,434.5,73.0,5.05,22.5,177.5,369.09,299.15
2016,11,27,16,30,371.0,63.0,4.7,22.0,133.0,301.14,241.35
2016,11,27,16,45,275.5,49.0,4.4,21.5,92.5,218.58,170.67
2016,11,27,17,0,180.0,35.0,4.1,21.0,52.0,146.69,104.25
2016,11,27,17,15,90.0,17.5,4.0,20.5,26.0,67.6,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,9.0,5.1,18.0,9.0,7.08,0.0
2016,11,28,7,30,0.0,18.0,5.1,18.0,18.0,14.49,0.0
2016,11,28,7,45,26.0,37.0,5.1,18.5,41.0,51.03,34.6
2016,11,28,8,0,52.0,56.0,5.1,19.0,64.0,93.8,71.85
2016,11,28,8,15,66.0,77.0,5.2,19.5,91.0,126.61,100.34
2016,11,28,8,30,80.0,98.0,5.3,20.0,118.0,160.43,129.25
2016,11,28,8,45,94.0,117.5,5.45,20.5,145.5,193.47,156.99
2016,11,28,9,0,108.0,137.0,5.6,21.0,173.0,227.8,185.23
2016,11,28,9,15,454.5,105.0,5.85,21.0,286.0,485.79,399.71
2016,11,28,9,30,801.0,73.0,6.1,21.0,399.0,746.55,603.36
2016,11,28,9,45,829.5,74.5,6.35,21.5,440.0,802.7,642.96
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,858.36,682.43
2016,11,28,10,15,875.0,78.0,6.7,22.0,515.0,903.53,714.47
2016,11,28,10,30,892.0,80.0,6.8,22.0,549.0,936.24,737.26
2016,11,28,10,45,909.0,79.5,6.95,22.0,577.5,973.84,763.89
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,1009.14,788.83
2016,11,28,11,15,933.0,80.0,6.95,22.0,624.5,1033.87,804.64
2016,11,28,11,30,940.0,81.0,6.8,22.0,643.0,1055.51,818.28
2016,11,28,11,45,696.5,161.5,6.65,22.5,582.0,933.92,728.3
2016,11,28,12,0,453.0,242.0,6.5,23.0,521.0,769.13,602.67
2016,11,28,12,15,704.5,160.0,6.45,23.0,595.0,948.47,737.17
2016,11,28,12,30,956.0,78.0,6.4,23.0,669.0,1087.6,834.35
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.5,1081.03,828.88
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,1070.96,821.98
2016,11,28,13,15,946.5,76.5,6.25,23.0,638.5,1053.94,810.42
2016,11,28,13,30,941.0,76.0,6.2,23.0,623.0,1033.65,796.75
2016,11,28,13,45,930.5,75.5,6.2,23.0,599.0,1005.38,777.91
2016,11,28,14,0,920.0,75.0,6.2,23.0,575.0,974.32,757.13
2016,11,28,14,15,907.5,73.0,6.05,22.5,544.0,936.94,732.41
2016,11,28,14,30,895.0,71.0,5.9,22.0,513.0,897.27,705.92
2016,11,28,14,45,875.5,69.5,5.75,22.0,475.0,850.21,672.44
2016,11,28,15,0,856.0,68.0,5.6,22.0,437.0,810.34,644.04
2016,11,28,15,15,830.0,65.0,5.2,21.5,394.0,753.22,602.5
2016,11,28,15,30,804.0,62.0,4.8,21.0,351.0,695.85,560.16
2016,11,28,15,45,765.0,58.5,4.4,21.0,303.5,628.86,508.55
2016,11,28,16,0,726.0,55.0,4.0,21.0,256.0,563.39,456.02
2016,11,28,16,15,665.0,49.5,3.45,20.0,207.0,484.23,391.95
2016,11,28,16,30,604.0,44.0,2.9,19.0,158.0,409.47,328.91
2016,11,28,16,45,497.5,36.0,2.4,18.0,111.0,319.36,251.36
2016,11,28,17,0,391.0,28.0,1.9,17.0,64.0,235.71,170.49
2016,11,28,17,15,195.5,14.0,1.8,16.0,32.0,107.58,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
