Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,7,45,313.5,24.5,2.85,-1.5,55.5,194.08,129.43
2016,12,9,8,0,468.0,36.0,3.1,-1.0,94.0,305.72,255.99
2016,12,9,8,15,551.5,43.5,3.2,-0.5,141.0,385.46,332.11
2016,12,9,8,30,635.0,51.0,3.3,0.0,188.0,472.81,411.25
2016,12,9,8,45,319.0,79.0,3.45,0.5,148.0,323.88,284.58
2016,12,9,9,0,3.0,107.0,3.6,1.0,108.0,95.3,79.5
2016,12,9,9,15,7.0,122.5,3.45,1.5,125.0,111.66,94.13
2016,12,9,9,30,11.0,138.0,3.3,2.0,142.0,128.52,108.72
2016,12,9,9,45,13.5,152.0,3.2,2.5,157.5,143.01,120.99
2016,12,9,10,0,16.0,166.0,3.1,3.0,173.0,157.87,133.42
2016,12,9,10,15,114.0,195.5,2.95,3.5,252.0,313.6,268.58
2016,12,9,10,30,212.0,225.0,2.8,4.0,331.0,440.94,374.6
2016,12,9,10,45,212.5,237.5,2.65,4.5,348.0,460.35,387.95
2016,12,9,11,0,213.0,250.0,2.5,5.0,365.0,479.37,401.34
2016,12,9,11,15,213.5,258.0,2.3,5.0,377.5,492.41,410.49
2016,12,9,11,30,214.0,266.0,2.1,5.0,390.0,504.99,419.19
2016,12,9,11,45,213.5,271.5,1.95,5.5,397.0,512.99,423.68
2016,12,9,12,0,213.0,277.0,1.8,6.0,404.0,520.44,427.73
2016,12,9,12,15,266.0,270.0,1.65,6.0,429.5,591.66,482.83
2016,12,9,12,30,319.0,263.0,1.5,6.0,455.0,637.8,517.62
2016,12,9,12,45,307.0,263.0,1.4,6.5,446.0,624.63,505.37
2016,12,9,13,0,295.0,263.0,1.3,7.0,437.0,610.49,493.09
2016,12,9,13,15,251.0,262.5,1.2,7.0,408.0,562.78,455.64
2016,12,9,13,30,207.0,262.0,1.1,7.0,379.0,491.88,400.84
2016,12,9,13,45,164.0,252.5,1.05,7.5,343.0,435.94,356.44
2016,12,9,14,0,121.0,243.0,1.0,8.0,307.0,381.36,312.44
2016,12,9,14,15,108.5,228.5,1.0,8.0,284.0,329.86,272.34
2016,12,9,14,30,96.0,214.0,1.0,8.0,261.0,300.75,249.38
2016,12,9,14,45,57.0,186.5,1.0,8.0,214.0,233.33,193.78
2016,12,9,15,0,18.0,159.0,1.0,8.0,167.0,153.34,126.53
2016,12,9,15,15,14.5,144.5,1.05,7.5,150.5,137.25,113.56
2016,12,9,15,30,11.0,130.0,1.1,7.0,134.0,121.6,100.54
2016,12,9,15,45,351.5,95.0,1.15,7.0,192.0,386.31,329.85
2016,12,9,16,0,692.0,60.0,1.2,7.0,250.0,560.36,469.34
2016,12,9,16,15,631.5,54.0,1.1,6.0,202.0,487.02,407.18
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,413.52,344.75
2016,12,9,16,45,470.0,39.0,0.9,4.5,109.0,320.44,263.03
2016,12,9,17,0,369.0,30.0,0.8,4.0,64.0,237.48,180.92
2016,12,9,17,15,184.5,15.0,0.85,3.5,32.0,110.15,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,83.0,12.0,1.4,2.0,14.0,42.43,0.0
2016,12,10,7,45,221.0,26.5,1.7,2.5,49.5,152.44,95.27
2016,12,10,8,0,359.0,41.0,2.0,3.0,85.0,254.32,208.95
2016,12,10,8,15,446.0,51.0,2.1,3.5,130.0,333.91,282.78
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,421.37,360.22
2016,12,10,8,45,587.5,68.0,2.3,4.5,221.0,491.96,421.14
2016,12,10,9,0,642.0,75.0,2.4,5.0,267.0,566.19,482.75
2016,12,10,9,15,679.0,80.0,2.5,5.5,310.5,628.46,532.16
2016,12,10,9,30,716.0,85.0,2.6,6.0,354.0,692.03,580.21
2016,12,10,9,45,741.0,89.0,2.75,6.5,393.0,745.52,619.54
2016,12,10,10,0,766.0,93.0,2.9,7.0,432.0,798.69,657.92
2016,12,10,10,15,383.0,107.0,2.95,7.5,276.5,488.78,412.95
2016,12,10,10,30,0.0,121.0,3.0,8.0,121.0,97.22,77.89
2016,12,10,10,45,0.0,126.5,3.15,8.5,126.5,101.76,81.92
2016,12,10,11,0,0.0,132.0,3.3,9.0,132.0,106.37,85.54
2016,12,10,11,15,0.0,143.0,3.35,9.0,143.0,116.13,93.67
2016,12,10,11,30,0.0,154.0,3.4,9.0,154.0,126.02,101.9
2016,12,10,11,45,1.5,168.0,3.5,9.5,169.0,140.44,113.79
2016,12,10,12,0,3.0,182.0,3.6,10.0,184.0,155.16,125.86
2016,12,10,12,15,1.5,170.5,3.65,10.0,171.5,142.49,115.15
2016,12,10,12,30,0.0,159.0,3.7,10.0,159.0,130.12,104.75
2016,12,10,12,45,1.0,167.0,3.75,10.5,167.5,138.71,111.82
2016,12,10,13,0,2.0,175.0,3.8,11.0,176.0,147.52,119.04
2016,12,10,13,15,1.0,137.0,3.8,11.0,137.5,111.25,88.76
2016,12,10,13,30,0.0,99.0,3.8,11.0,99.0,76.9,59.89
2016,12,10,13,45,0.0,102.0,3.85,11.0,102.0,79.57,62.26
2016,12,10,14,0,0.0,105.0,3.9,11.0,105.0,82.34,64.71
2016,12,10,14,15,0.0,95.5,3.9,11.0,95.5,74.28,57.97
2016,12,10,14,30,0.0,86.0,3.9,11.0,86.0,66.3,51.29
2016,12,10,14,45,0.0,80.5,3.9,11.0,80.5,61.86,47.61
2016,12,10,15,0,0.0,75.0,3.9,11.0,75.0,57.58,44.06
2016,12,10,15,15,343.5,79.5,3.8,10.5,200.5,388.85,333.25
2016,12,10,15,30,687.0,84.0,3.7,10.0,326.0,652.99,548.16
2016,12,10,15,45,653.0,77.0,3.6,10.0,282.5,590.29,496.82
2016,12,10,16,0,619.0,70.0,3.5,10.0,239.0,528.95,446.12
2016,12,10,16,15,555.5,62.5,3.1,9.5,193.0,450.26,379.5
2016,12,10,16,30,492.0,55.0,2.7,9.0,147.0,376.34,314.74
2016,12,10,16,45,396.5,44.0,2.35,8.5,103.5,287.52,235.79
2016,12,10,17,0,301.0,33.0,2.0,8.0,60.0,208.23,158.03
2016,12,10,17,15,150.5,16.5,2.0,7.5,30.0,97.99,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,52.0,5.5,3.75,8.5,7.0,0.0,0.0
2016,12,11,7,30,104.0,11.0,3.9,9.0,14.0,49.86,0.0
2016,12,11,7,45,251.5,23.5,4.1,9.5,49.0,162.67,94.55
2016,12,11,8,0,399.0,36.0,4.3,10.0,84.0,269.81,216.85
2016,12,11,8,15,484.5,44.5,4.6,10.5,128.5,348.16,289.81
2016,12,11,8,30,570.0,53.0,4.9,11.0,173.0,434.49,366.47
2016,12,11,8,45,285.0,33.0,5.2,11.5,93.0,247.59,211.66
2016,12,11,9,0,0.0,13.0,5.5,12.0,13.0,9.87,2.89
2016,12,11,9,15,0.0,13.0,5.55,12.5,13.0,9.88,2.9
2016,12,11,9,30,0.0,13.0,5.6,13.0,13.0,9.89,2.88
2016,12,11,9,45,0.0,43.5,5.65,13.5,43.5,33.25,22.89
2016,12,11,10,0,0.0,74.0,5.7,14.0,74.0,56.81,42.83
2016,12,11,10,15,0.0,80.0,5.75,14.5,80.0,61.47,46.57
2016,12,11,10,30,0.0,86.0,5.8,15.0,86.0,66.21,50.36
2016,12,11,10,45,105.5,167.0,5.85,15.5,224.0,275.47,227.54
2016,12,11,11,0,211.0,248.0,5.9,16.0,362.0,475.26,389.28
2016,12,11,11,15,261.5,250.0,5.9,16.5,396.0,553.44,449.99
2016,12,11,11,30,312.0,252.0,5.9,17.0,430.0,610.07,493.69
2016,12,11,11,45,373.5,243.0,5.95,17.5,460.5,665.03,536.26
2016,12,11,12,0,435.0,234.0,6.0,18.0,491.0,743.55,595.46
2016,12,11,12,15,376.5,249.0,5.95,18.0,472.5,680.02,545.66
2016,12,11,12,30,318.0,264.0,5.9,18.0,454.0,638.37,512.2
2016,12,11,12,45,368.0,250.0,5.85,18.5,468.0,671.89,538.38
2016,12,11,13,0,418.0,236.0,5.8,19.0,482.0,703.64,562.74
2016,12,11,13,15,372.5,240.5,5.7,19.0,456.0,659.17,527.83
2016,12,11,13,30,327.0,245.0,5.6,19.0,430.0,614.53,492.92
2016,12,11,13,45,361.5,228.0,5.5,19.0,425.0,622.41,500.53
2016,12,11,14,0,396.0,211.0,5.4,19.0,420.0,627.78,506.06
2016,12,11,14,15,231.5,209.5,5.15,18.5,330.5,464.06,376.29
2016,12,11,14,30,67.0,208.0,4.9,18.0,241.0,267.56,216.51
2016,12,11,14,45,55.0,190.0,4.65,18.0,216.0,236.18,191.4
2016,12,11,15,0,43.0,172.0,4.4,18.0,191.0,205.74,166.54
2016,12,11,15,15,39.5,156.5,4.25,17.5,172.0,186.22,151.05
2016,12,11,15,30,36.0,141.0,4.1,17.0,153.0,167.19,135.74
2016,12,11,15,45,349.0,102.0,3.95,17.0,198.5,394.17,328.13
2016,12,11,16,0,662.0,63.0,3.8,17.0,244.0,550.92,454.19
2016,12,11,16,15,602.0,56.5,3.65,16.5,197.5,473.81,389.87
2016,12,11,16,30,542.0,50.0,3.5,16.0,151.0,401.19,327.92
2016,12,11,16,45,440.5,40.5,3.35,15.5,107.0,308.36,247.42
2016,12,11,17,0,339.0,31.0,3.2,15.0,63.0,225.66,168.07
2016,12,11,17,15,169.5,15.5,3.1,14.5,31.5,105.56,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,58.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,117.0,10.0,3.4,5.0,12.0,54.09,0.0
2016,12,12,7,45,268.5,22.0,3.55,5.5,47.5,167.8,93.46
2016,12,12,8,0,420.0,34.0,3.7,6.0,83.0,277.85,225.62
2016,12,12,8,15,506.0,42.0,3.7,6.5,128.0,356.62,299.89
2016,12,12,8,30,592.0,50.0,3.7,7.0,173.0,443.5,377.22
2016,12,12,8,45,645.0,55.0,3.7,7.5,219.5,512.7,437.28
2016,12,12,9,0,698.0,60.0,3.7,8.0,266.0,581.42,494.67
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.5,643.19,542.09
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,705.97,588.48
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.5,758.99,624.68
2016,12,12,10,0,817.0,73.0,3.1,11.0,432.0,811.5,659.24
2016,12,12,10,15,833.5,75.5,2.95,11.5,465.0,856.1,688.1
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,899.09,715.09
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,933.77,735.52
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,954.61,745.9
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,979.83,758.71
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,1002.24,769.17
2016,12,12,11,45,894.5,82.0,1.95,14.5,601.0,1019.2,776.33
2016,12,12,12,0,902.0,81.0,1.8,15.0,613.0,1033.08,781.37
2016,12,12,12,15,902.5,81.5,1.55,15.0,616.0,1038.51,780.58
2016,12,12,12,30,903.0,82.0,1.3,15.0,619.0,1040.63,777.4
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.5,1035.12,767.55
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,1026.34,755.43
2016,12,12,13,15,893.0,80.5,0.75,16.0,595.0,1011.83,745.66
2016,12,12,13,30,888.0,80.0,0.7,16.0,582.0,994.23,734.16
2016,12,12,13,45,879.0,79.0,0.7,16.5,560.5,969.13,717.78
2016,12,12,14,0,870.0,78.0,0.7,17.0,539.0,941.33,699.83
2016,12,12,14,15,857.0,76.5,0.75,17.0,510.5,917.33,686.72
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,879.96,664.5
2016,12,12,14,45,822.0,74.0,0.9,17.0,446.5,833.38,636.65
2016,12,12,15,0,800.0,73.0,1.0,17.0,411.0,785.6,607.21
2016,12,12,15,15,773.5,70.0,0.95,16.5,371.0,730.88,571.03
2016,12,12,15,30,747.0,67.0,0.9,16.0,331.0,675.95,533.79
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.5,610.93,487.03
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,551.84,442.34
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,475.73,383.86
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,404.08,325.9
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,312.95,249.25
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,231.82,172.8
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,108.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,165.5,20.0,3.0,10.0,39.0,118.57,59.0
2016,12,13,8,0,331.0,40.0,3.3,11.0,78.0,237.5,188.59
2016,12,13,8,15,420.5,50.0,3.3,11.5,122.0,316.85,261.33
2016,12,13,8,30,510.0,60.0,3.3,12.0,166.0,404.29,337.52
2016,12,13,8,45,575.5,65.5,3.3,12.5,212.0,479.2,401.12
2016,12,13,9,0,641.0,71.0,3.3,13.0,258.0,558.62,465.93
2016,12,13,9,15,678.5,76.0,3.45,13.5,301.5,621.06,514.88
2016,12,13,9,30,716.0,81.0,3.6,14.0,345.0,684.92,562.67
2016,12,13,9,45,749.0,82.5,3.8,15.0,385.5,741.79,603.0
2016,12,13,10,0,782.0,84.0,4.0,16.0,426.0,794.01,638.92
2016,12,13,10,15,800.0,86.5,4.05,16.0,459.0,839.07,670.7
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,882.65,701.09
2016,12,13,10,45,836.5,88.5,4.15,16.5,520.0,921.36,726.37
2016,12,13,11,0,855.0,88.0,4.2,17.0,548.0,958.02,749.97
2016,12,13,11,15,863.0,89.0,4.2,17.0,567.0,983.96,767.03
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,1007.09,782.24
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,1017.68,787.31
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,1037.79,799.22
2016,12,13,12,15,909.5,80.0,4.25,18.0,617.5,1043.74,803.24
2016,12,13,12,30,911.0,80.0,4.3,18.0,621.0,1046.37,805.27
2016,12,13,12,45,910.0,79.0,4.35,18.0,616.0,1041.84,802.57
2016,12,13,13,0,909.0,78.0,4.4,18.0,611.0,1033.99,797.89
2016,12,13,13,15,904.5,77.5,4.35,18.0,597.5,1019.98,788.35
2016,12,13,13,30,900.0,77.0,4.3,18.0,584.0,1002.82,776.9
2016,12,13,13,45,892.5,75.5,4.25,18.0,563.5,978.43,760.52
2016,12,13,14,0,885.0,74.0,4.2,18.0,543.0,951.24,742.29
2016,12,13,14,15,873.0,72.5,4.15,17.5,514.5,917.21,720.58
2016,12,13,14,30,861.0,71.0,4.1,17.0,486.0,880.95,697.13
2016,12,13,14,45,837.5,70.5,4.05,17.0,450.5,843.41,671.22
2016,12,13,15,0,814.0,70.0,4.0,17.0,415.0,794.66,636.78
2016,12,13,15,15,788.5,67.0,3.85,16.5,374.5,740.34,598.43
2016,12,13,15,30,763.0,64.0,3.7,16.0,334.0,685.72,559.01
2016,12,13,15,45,723.5,60.5,3.6,16.0,289.5,620.37,509.42
2016,12,13,16,0,684.0,57.0,3.5,16.0,245.0,556.5,459.0
2016,12,13,16,15,626.5,51.5,3.1,15.0,199.0,480.88,397.18
2016,12,13,16,30,569.0,46.0,2.7,14.0,153.0,414.43,340.16
2016,12,13,16,45,466.5,38.0,2.35,13.0,108.5,321.32,259.53
2016,12,13,17,0,364.0,30.0,2.0,12.0,64.0,238.36,180.21
2016,12,13,17,15,182.0,15.0,2.05,11.5,32.0,111.62,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,39.0,123.58,57.74
2016,12,14,8,0,368.0,36.0,2.5,5.0,78.0,252.45,203.98
2016,12,14,8,15,457.5,45.5,2.35,5.5,122.5,332.31,278.8
2016,12,14,8,30,547.0,55.0,2.2,6.0,167.0,420.61,356.49
2016,12,14,8,45,600.0,62.0,2.05,7.0,213.0,490.36,415.12
2016,12,14,9,0,653.0,69.0,1.9,8.0,259.0,563.78,473.62
2016,12,14,9,15,690.5,74.0,1.8,8.5,302.5,626.66,521.47
2016,12,14,9,30,728.0,79.0,1.7,9.0,346.0,690.97,567.63
2016,12,14,9,45,751.5,83.0,1.65,10.0,385.0,743.67,602.71
2016,12,14,10,0,775.0,87.0,1.6,11.0,424.0,790.64,632.49
2016,12,14,10,15,793.5,90.0,1.6,11.5,457.5,836.61,662.45
2016,12,14,10,30,812.0,93.0,1.6,12.0,491.0,881.16,690.82
2016,12,14,10,45,409.5,137.5,1.65,12.5,338.5,572.08,462.42
2016,12,14,11,0,7.0,182.0,1.7,13.0,186.0,161.4,128.8
2016,12,14,11,15,7.5,188.0,1.65,13.5,192.5,167.12,134.14
2016,12,14,11,30,8.0,194.0,1.6,14.0,199.0,173.0,138.51
2016,12,14,11,45,8.5,197.0,1.6,14.5,202.0,176.03,140.6
2016,12,14,12,0,9.0,200.0,1.6,15.0,205.0,179.22,142.84
2016,12,14,12,15,9.0,201.0,1.55,15.0,206.5,180.04,143.41
2016,12,14,12,30,9.0,202.0,1.5,15.0,208.0,180.99,144.14
2016,12,14,12,45,21.5,221.5,1.5,15.5,234.5,213.6,170.62
2016,12,14,13,0,34.0,241.0,1.5,16.0,261.0,271.32,216.45
2016,12,14,13,15,34.5,235.5,1.5,16.0,255.5,265.74,211.98
2016,12,14,13,30,35.0,230.0,1.5,16.0,250.0,260.32,207.94
2016,12,14,13,45,67.5,235.0,1.55,16.0,272.0,298.94,240.03
2016,12,14,14,0,100.0,240.0,1.6,16.0,294.0,336.87,271.13
2016,12,14,14,15,76.0,221.5,1.65,16.0,261.0,291.84,235.24
2016,12,14,14,30,52.0,203.0,1.7,16.0,228.0,248.18,200.32
2016,12,14,14,45,397.5,148.0,1.75,16.0,318.0,546.47,443.56
2016,12,14,15,0,743.0,93.0,1.8,16.0,408.0,768.91,609.71
2016,12,14,15,15,714.5,89.0,1.75,15.5,368.0,713.23,568.87
2016,12,14,15,30,686.0,85.0,1.7,15.0,328.0,657.63,529.96
2016,12,14,15,45,645.5,79.0,1.7,15.0,284.0,591.46,480.99
2016,12,14,16,0,605.0,73.0,1.7,15.0,240.0,527.1,430.67
2016,12,14,16,15,543.5,65.0,1.6,14.0,194.0,449.47,368.89
2016,12,14,16,30,482.0,57.0,1.5,13.0,148.0,376.38,308.15
2016,12,14,16,45,386.0,45.5,1.45,12.0,105.0,286.7,231.62
2016,12,14,17,0,290.0,34.0,1.4,11.0,62.0,206.58,156.82
2016,12,14,17,15,145.0,17.0,1.55,10.5,31.0,98.68,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,6.5,2.95,3.5,6.5,4.92,0.0
2016,12,15,8,0,0.0,13.0,3.1,4.0,13.0,9.87,2.66
2016,12,15,8,15,0.0,21.0,3.15,4.5,21.0,15.97,8.29
2016,12,15,8,30,0.0,29.0,3.2,5.0,29.0,22.1,13.85
2016,12,15,8,45,0.0,37.5,3.25,5.5,37.5,28.62,19.7
2016,12,15,9,0,0.0,46.0,3.3,6.0,46.0,35.16,25.48
2016,12,15,9,15,0.0,51.5,3.15,6.0,51.5,39.4,29.22
2016,12,15,9,30,0.0,57.0,3.0,6.0,57.0,43.65,32.91
2016,12,15,9,45,0.0,59.0,2.95,6.5,59.0,45.2,34.12
2016,12,15,10,0,0.0,61.0,2.9,7.0,61.0,46.75,35.32
2016,12,15,10,15,0.0,81.5,2.8,7.0,81.5,62.63,49.04
2016,12,15,10,30,0.0,102.0,2.7,7.0,102.0,80.2,64.09
2016,12,15,10,45,0.0,99.5,2.6,7.5,99.5,77.72,61.69
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,75.38,59.46
2016,12,15,11,15,0.0,95.5,2.4,8.5,95.5,73.99,58.07
2016,12,15,11,30,0.0,94.0,2.3,9.0,94.0,72.65,56.75
2016,12,15,11,45,0.0,122.0,2.2,9.5,122.0,96.82,77.06
2016,12,15,12,0,0.0,150.0,2.1,10.0,150.0,122.04,97.99
2016,12,15,12,15,0.0,145.0,2.05,10.0,145.0,117.34,93.97
2016,12,15,12,30,0.0,140.0,2.0,10.0,140.0,112.76,90.13
2016,12,15,12,45,5.0,170.5,1.95,10.5,173.5,146.29,118.16
2016,12,15,13,0,10.0,201.0,1.9,11.0,207.0,181.35,147.04
2016,12,15,13,15,5.0,162.5,1.9,11.0,165.5,139.03,111.89
2016,12,15,13,30,0.0,124.0,1.9,11.0,124.0,98.78,78.23
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,102.62,81.46
2016,12,15,14,0,0.0,132.0,1.9,12.0,132.0,106.65,84.8
2016,12,15,14,15,0.0,141.0,1.9,12.0,141.0,115.68,92.5
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,125.38,100.78
2016,12,15,14,45,5.0,151.5,1.9,12.0,154.0,132.72,107.34
2016,12,15,15,0,10.0,153.0,1.9,12.0,158.0,140.39,114.18
2016,12,15,15,15,289.5,134.0,1.85,12.0,238.0,394.82,331.22
2016,12,15,15,30,569.0,115.0,1.8,12.0,318.0,595.29,491.07
2016,12,15,15,45,530.0,105.5,1.75,12.0,275.0,531.94,439.48
2016,12,15,16,0,491.0,96.0,1.7,12.0,232.0,470.85,390.42
2016,12,15,16,15,428.5,84.5,1.5,11.0,187.0,395.17,328.64
2016,12,15,16,30,366.0,73.0,1.3,10.0,142.0,324.9,269.13
2016,12,15,16,45,277.5,56.5,1.1,9.5,100.5,240.79,196.02
2016,12,15,17,0,189.0,40.0,0.9,9.0,59.0,166.1,126.71
2016,12,15,17,15,94.5,20.0,0.95,8.5,29.5,79.29,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,157.0,19.0,3.6,8.5,36.0,111.05,38.99
2016,12,16,8,0,314.0,38.0,3.8,9.0,72.0,225.64,178.75
2016,12,16,8,15,405.5,48.5,3.95,9.5,115.5,305.12,253.26
2016,12,16,8,30,497.0,59.0,4.1,10.0,159.0,393.13,331.28
2016,12,16,8,45,563.0,65.0,4.35,11.0,205.0,468.12,395.92
2016,12,16,9,0,629.0,71.0,4.6,12.0,251.0,547.76,462.1
2016,12,16,9,15,667.5,75.5,4.7,12.5,294.0,609.84,512.06
2016,12,16,9,30,706.0,80.0,4.8,13.0,337.0,673.42,560.7
2016,12,16,9,45,738.0,82.0,4.95,14.0,377.0,729.77,601.58
2016,12,16,10,0,770.0,84.0,5.1,15.0,417.0,781.37,637.9
2016,12,16,10,15,386.5,123.0,5.2,15.5,290.5,510.01,422.91
2016,12,16,10,30,3.0,162.0,5.3,16.0,164.0,139.88,111.29
2016,12,16,10,45,1.5,157.5,5.4,17.0,158.5,132.9,105.19
2016,12,16,11,0,0.0,153.0,5.5,18.0,153.0,126.32,99.15
2016,12,16,11,15,0.0,157.5,5.55,18.0,157.5,130.02,102.05
2016,12,16,11,30,0.0,162.0,5.6,18.0,162.0,133.84,105.06
2016,12,16,11,45,2.5,174.5,5.7,18.5,176.0,147.97,116.4
2016,12,16,12,0,5.0,187.0,5.8,19.0,190.0,162.38,127.91
2016,12,16,12,15,7.0,193.5,5.85,19.5,198.0,170.64,134.37
2016,12,16,12,30,9.0,200.0,5.9,20.0,206.0,179.08,140.98
2016,12,16,12,45,4.5,161.0,5.95,20.5,164.0,136.81,106.46
2016,12,16,13,0,0.0,122.0,6.0,21.0,122.0,96.75,73.65
2016,12,16,13,15,66.5,193.0,6.0,21.0,230.5,249.31,199.59
2016,12,16,13,30,133.0,264.0,6.0,21.0,339.0,422.43,337.71
2016,12,16,13,45,175.5,252.5,6.0,21.0,348.0,448.75,359.71
2016,12,16,14,0,218.0,241.0,6.0,21.0,357.0,473.16,380.51
2016,12,16,14,15,120.5,213.5,5.9,21.0,277.5,344.81,277.4
2016,12,16,14,30,23.0,186.0,5.8,21.0,198.0,183.11,145.24
2016,12,16,14,45,11.5,144.0,5.7,21.0,150.0,130.84,102.75
2016,12,16,15,0,0.0,102.0,5.6,21.0,102.0,81.41,61.94
2016,12,16,15,15,0.0,92.0,5.35,20.5,92.0,72.99,55.25
2016,12,16,15,30,0.0,82.0,5.1,20.0,82.0,64.64,48.52
2016,12,16,15,45,328.5,72.5,4.85,20.0,163.5,345.31,286.98
2016,12,16,16,0,657.0,63.0,4.6,20.0,245.0,553.09,453.12
2016,12,16,16,15,599.5,56.5,4.25,19.0,199.5,477.6,390.7
2016,12,16,16,30,542.0,50.0,3.9,18.0,154.0,406.34,330.79
2016,12,16,16,45,442.0,41.0,3.6,17.5,110.0,314.15,251.37
2016,12,16,17,0,342.0,32.0,3.3,17.0,66.0,231.76,174.58
2016,12,16,17,15,171.0,16.0,3.4,16.5,33.0,110.15,4.57
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,36.0,119.13,33.57
2016,12,17,8,0,368.0,33.0,3.5,16.0,72.0,247.88,190.68
2016,12,17,8,15,458.5,42.0,3.6,16.5,116.0,327.02,263.97
2016,12,17,8,30,549.0,51.0,3.7,17.0,160.0,414.9,339.84
2016,12,17,8,45,603.0,57.5,3.8,17.5,205.5,484.46,398.63
2016,12,17,9,0,657.0,64.0,3.9,18.0,251.0,557.87,458.21
2016,12,17,9,15,694.0,68.5,4.15,18.5,294.5,619.76,506.35
2016,12,17,9,30,731.0,73.0,4.4,19.0,338.0,678.48,550.2
2016,12,17,9,45,754.5,76.5,4.7,20.0,376.5,730.83,587.56
2016,12,17,10,0,778.0,80.0,5.0,21.0,415.0,782.69,623.82
2016,12,17,10,15,796.5,82.5,5.05,21.5,449.0,828.2,654.73
2016,12,17,10,30,815.0,85.0,5.1,22.0,483.0,872.32,684.2
2016,12,17,10,45,832.0,85.5,5.15,22.5,511.0,910.95,709.38
2016,12,17,11,0,849.0,86.0,5.2,23.0,539.0,947.56,732.91
2016,12,17,11,15,858.0,87.5,5.1,23.0,559.0,975.33,750.51
2016,12,17,11,30,867.0,89.0,5.0,23.0,579.0,1000.38,766.18
2016,12,17,11,45,871.0,90.0,4.95,23.5,591.0,1016.86,774.8
2016,12,17,12,0,875.0,91.0,4.9,24.0,603.0,1030.21,781.4
2016,12,17,12,15,877.5,91.5,4.8,24.0,608.0,1038.19,785.59
2016,12,17,12,30,880.0,92.0,4.7,24.0,613.0,1042.9,787.73
2016,12,17,12,45,885.0,89.5,4.6,24.0,610.0,1030.04,778.13
2016,12,17,13,0,890.0,87.0,4.5,24.0,607.0,1027.04,775.63
2016,12,17,13,15,886.5,86.5,4.4,24.0,595.5,1014.65,767.12
2016,12,17,13,30,883.0,86.0,4.3,24.0,584.0,999.15,756.72
2016,12,17,13,45,880.5,83.0,4.2,24.5,565.0,978.49,741.5
2016,12,17,14,0,878.0,80.0,4.1,25.0,546.0,954.86,724.44
2016,12,17,14,15,866.5,78.5,3.85,24.5,518.5,932.65,710.42
2016,12,17,14,30,855.0,77.0,3.6,24.0,491.0,896.78,686.89
2016,12,17,14,45,840.5,74.0,3.35,24.0,457.0,854.26,657.32
2016,12,17,15,0,826.0,71.0,3.1,24.0,423.0,810.05,626.38
2016,12,17,15,15,801.0,68.0,2.65,23.5,382.5,755.9,588.0
2016,12,17,15,30,776.0,65.0,2.2,23.0,342.0,701.33,548.63
2016,12,17,15,45,740.5,61.0,1.8,22.5,297.5,637.81,502.07
2016,12,17,16,0,705.0,57.0,1.4,22.0,253.0,575.39,454.78
2016,12,17,16,15,648.0,51.5,1.3,21.0,206.5,499.01,396.47
2016,12,17,16,30,591.0,46.0,1.2,20.0,160.0,431.5,342.1
2016,12,17,16,45,496.0,38.0,1.2,19.5,115.0,340.77,266.98
2016,12,17,17,0,401.0,30.0,1.2,19.0,70.0,259.41,192.91
2016,12,17,17,15,200.5,15.0,1.15,18.5,35.0,122.4,13.56
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,10.0,6.7,-5.0,10.0,7.59,0.0
2016,12,18,8,0,0.0,20.0,6.7,-5.0,20.0,15.24,7.42
2016,12,18,8,15,0.0,33.0,6.7,-4.5,33.0,25.21,16.92
2016,12,18,8,30,0.0,46.0,6.7,-4.0,46.0,35.68,26.69
2016,12,18,8,45,0.0,59.5,6.75,-4.0,59.5,47.16,37.36
2016,12,18,9,0,0.0,73.0,6.8,-4.0,73.0,58.65,47.92
2016,12,18,9,15,0.0,85.5,6.75,-3.5,85.5,69.19,57.39
2016,12,18,9,30,0.0,98.0,6.7,-3.0,98.0,79.81,66.8
2016,12,18,9,45,0.0,109.5,6.7,-2.5,109.5,89.54,75.28
2016,12,18,10,0,0.0,121.0,6.7,-2.0,121.0,99.38,83.77
2016,12,18,10,15,70.0,170.0,6.65,-1.5,204.0,225.57,197.89
2016,12,18,10,30,140.0,219.0,6.6,-1.0,287.0,368.33,322.96
2016,12,18,10,45,119.5,230.0,6.6,-1.0,290.5,364.41,318.01
2016,12,18,11,0,99.0,241.0,6.6,-1.0,294.0,337.46,293.78
2016,12,18,11,15,187.0,247.0,6.6,-0.5,351.5,453.5,394.78
2016,12,18,11,30,275.0,253.0,6.6,0.0,409.0,574.24,496.86
2016,12,18,11,45,224.0,264.0,6.6,0.0,393.0,515.22,445.63
2016,12,18,12,0,173.0,275.0,6.6,0.0,377.0,478.31,412.71
2016,12,18,12,15,280.0,260.0,6.55,0.0,425.5,594.88,513.08
2016,12,18,12,30,387.0,245.0,6.5,0.0,474.0,687.04,591.62
2016,12,18,12,45,446.0,226.5,6.5,0.0,488.5,749.07,643.15
2016,12,18,13,0,505.0,208.0,6.5,0.0,503.0,785.92,674.74
2016,12,18,13,15,519.5,198.5,6.4,0.0,496.5,784.77,674.23
2016,12,18,13,30,534.0,189.0,6.3,0.0,490.0,781.19,672.03
2016,12,18,13,45,568.0,170.5,6.25,0.0,480.5,783.79,675.3
2016,12,18,14,0,602.0,152.0,6.2,0.0,471.0,792.75,683.27
2016,12,18,14,15,743.0,114.0,6.1,0.0,487.5,867.16,743.78
2016,12,18,14,30,884.0,76.0,6.0,0.0,504.0,922.7,788.41
2016,12,18,14,45,859.0,76.0,5.95,0.0,467.5,873.95,750.61
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,823.95,711.97
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,768.47,667.9
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,712.55,622.82
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.5,649.16,570.79
2016,12,18,16,0,715.0,60.0,5.4,0.0,260.0,586.69,517.91
2016,12,18,16,15,658.0,54.0,5.15,0.0,212.0,509.13,448.53
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,440.88,384.87
2016,12,18,16,45,512.0,39.5,4.65,-0.5,118.5,352.1,302.25
2016,12,18,17,0,423.0,31.0,4.4,-1.0,73.0,272.0,221.33
2016,12,18,17,15,211.5,15.5,4.2,-1.0,36.5,128.76,26.56
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,222.0,15.0,3.9,-4.0,37.5,132.3,23.28
2016,12,19,8,0,444.0,30.0,4.0,-4.0,75.0,280.94,230.85
2016,12,19,8,15,535.5,37.5,4.0,-3.5,121.0,356.64,309.06
2016,12,19,8,30,627.0,45.0,4.0,-3.0,167.0,447.35,393.53
2016,12,19,8,45,680.5,50.0,4.0,-3.0,214.5,518.8,459.32
2016,12,19,9,0,734.0,55.0,4.0,-3.0,262.0,593.63,525.48
2016,12,19,9,15,770.0,58.5,4.0,-2.5,307.0,656.97,576.89
2016,12,19,9,30,806.0,62.0,4.0,-2.0,352.0,721.39,627.41
2016,12,19,9,45,830.5,64.5,4.0,-1.5,392.5,775.98,668.54
2016,12,19,10,0,855.0,67.0,4.0,-1.0,433.0,830.04,708.27
2016,12,19,10,15,872.0,69.0,3.95,-0.5,467.5,866.47,733.02
2016,12,19,10,30,889.0,71.0,3.9,0.0,502.0,910.24,763.06
2016,12,19,10,45,901.5,72.0,3.9,0.0,530.5,946.68,789.03
2016,12,19,11,0,914.0,73.0,3.9,0.0,559.0,980.8,813.1
